Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,210.0,14.5,4.75,1.5,34.0,84.86,0.0
2016,1,22,8,0,420.0,29.0,5.0,2.0,68.0,191.46,140.45
2016,1,22,8,15,523.0,38.0,5.3,2.5,116.5,261.08,211.87
2016,1,22,8,30,626.0,47.0,5.6,3.0,165.0,336.44,282.57
2016,1,22,8,45,687.0,52.5,5.9,3.5,216.5,399.91,342.07
2016,1,22,9,0,748.0,58.0,6.2,4.0,268.0,466.72,402.69
2016,1,22,9,15,786.5,62.0,6.25,4.5,317.5,522.15,451.65
2016,1,22,9,30,825.0,66.0,6.3,5.0,367.0,578.17,499.52
2016,1,22,9,45,853.0,68.5,6.35,5.5,413.0,626.02,539.3
2016,1,22,10,0,881.0,71.0,6.4,6.0,459.0,672.92,577.25
2016,1,22,10,15,899.0,73.5,6.35,6.5,498.5,707.35,602.75
2016,1,22,10,30,917.0,76.0,6.3,7.0,538.0,743.79,629.2
2016,1,22,10,45,932.0,76.5,6.3,7.5,571.5,773.3,650.01
2016,1,22,11,0,947.0,77.0,6.3,8.0,605.0,800.05,668.51
2016,1,22,11,15,955.5,78.5,6.2,8.0,630.5,819.97,682.48
2016,1,22,11,30,964.0,80.0,6.1,8.0,656.0,836.52,693.88
2016,1,22,11,45,967.5,81.5,6.1,8.5,672.5,845.68,698.83
2016,1,22,12,0,971.0,83.0,6.1,9.0,689.0,851.18,701.12
2016,1,22,12,15,973.5,83.5,6.05,9.0,697.5,851.09,700.37
2016,1,22,12,30,976.0,84.0,6.0,9.0,706.0,847.29,696.98
2016,1,22,12,45,977.0,83.5,6.0,9.5,706.0,837.53,688.15
2016,1,22,13,0,978.0,83.0,6.0,10.0,706.0,824.12,676.72
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.0,804.17,661.27
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,780.84,643.36
2016,1,22,13,45,967.0,80.5,5.75,10.5,670.5,751.79,620.15
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,719.71,594.54
2016,1,22,14,15,953.0,78.0,5.6,11.0,627.0,682.8,564.32
2016,1,22,14,30,944.0,77.0,5.5,11.0,601.0,643.45,531.7
2016,1,22,14,45,930.0,75.5,5.45,11.0,567.5,598.59,494.23
2016,1,22,15,0,916.0,74.0,5.4,11.0,534.0,552.13,454.66
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.0,501.71,411.53
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,450.65,366.68
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,394.78,316.18
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,339.59,265.21
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,281.13,211.68
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,225.43,160.36
2016,1,22,16,45,690.5,49.0,3.2,7.5,212.0,167.35,108.79
2016,1,22,17,0,631.0,43.0,2.7,7.0,161.0,115.05,65.48
2016,1,22,17,15,526.0,35.0,2.5,6.0,112.5,64.15,31.09
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,25.02,14.98
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,13.27,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.5,14.0,1.25,0.5,34.0,85.93,0.0
2016,1,23,8,0,429.0,28.0,1.4,1.0,68.0,189.36,139.18
2016,1,23,8,15,530.0,36.0,1.35,1.5,116.5,258.6,208.39
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,336.29,278.85
2016,1,23,8,45,690.0,49.5,1.3,3.0,216.0,398.95,334.58
2016,1,23,9,0,749.0,55.0,1.3,4.0,267.0,464.91,390.56
2016,1,23,9,15,786.5,58.5,1.3,4.5,316.0,519.31,435.67
2016,1,23,9,30,824.0,62.0,1.3,5.0,365.0,574.26,479.46
2016,1,23,9,45,849.5,65.0,1.3,6.0,410.0,621.18,514.52
2016,1,23,10,0,875.0,68.0,1.3,7.0,455.0,662.87,544.45
2016,1,23,10,15,892.5,70.5,1.3,7.5,494.5,701.08,570.31
2016,1,23,10,30,910.0,73.0,1.3,8.0,534.0,737.16,594.16
2016,1,23,10,45,922.5,74.5,1.35,8.5,566.5,765.99,612.99
2016,1,23,11,0,935.0,76.0,1.4,9.0,599.0,791.98,629.72
2016,1,23,11,15,943.0,77.5,1.4,9.5,624.5,811.48,641.19
2016,1,23,11,30,951.0,79.0,1.4,10.0,650.0,827.63,650.36
2016,1,23,11,45,953.5,81.0,1.45,10.5,666.0,836.58,655.2
2016,1,23,12,0,956.0,83.0,1.5,11.0,682.0,841.92,657.71
2016,1,23,12,15,958.0,83.0,1.6,11.5,690.5,840.98,656.58
2016,1,23,12,30,960.0,83.0,1.7,12.0,699.0,836.4,653.06
2016,1,23,12,45,959.5,83.5,1.8,12.5,698.5,826.8,646.14
2016,1,23,13,0,959.0,84.0,1.9,13.0,698.0,813.63,636.81
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.0,794.03,624.12
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,771.11,609.05
2016,1,23,13,45,946.5,82.5,2.25,13.5,662.5,742.56,589.08
2016,1,23,14,0,940.0,82.0,2.4,14.0,645.0,711.11,566.65
2016,1,23,14,15,931.0,80.5,2.45,14.0,619.5,674.3,538.9
2016,1,23,14,30,922.0,79.0,2.5,14.0,594.0,635.14,508.75
2016,1,23,14,45,909.5,77.0,2.55,14.0,561.0,591.36,474.31
2016,1,23,15,0,897.0,75.0,2.6,14.0,528.0,545.92,437.65
2016,1,23,15,15,878.0,73.0,2.55,13.5,488.5,496.0,396.88
2016,1,23,15,30,859.0,71.0,2.5,13.0,449.0,445.52,354.4
2016,1,23,15,45,832.5,68.0,2.45,13.0,404.0,390.61,306.56
2016,1,23,16,0,806.0,65.0,2.4,13.0,359.0,336.52,258.22
2016,1,23,16,15,767.5,60.5,2.15,12.0,310.0,278.67,206.86
2016,1,23,16,30,729.0,56.0,1.9,11.0,261.0,223.58,157.34
2016,1,23,16,45,669.5,50.5,1.7,10.0,210.5,166.93,108.16
2016,1,23,17,0,610.0,45.0,1.5,9.0,160.0,116.09,66.65
2016,1,23,17,15,508.0,36.0,1.55,8.5,112.0,65.27,32.0
2016,1,23,17,30,406.0,27.0,1.6,8.0,64.0,24.05,14.27
2016,1,23,17,45,203.0,13.5,1.7,7.5,32.0,10.23,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,192.5,15.5,3.7,3.0,33.5,81.74,0.0
2016,1,24,8,0,385.0,31.0,4.0,4.0,67.0,182.47,134.4
2016,1,24,8,15,488.0,40.0,4.05,4.5,115.0,250.92,202.26
2016,1,24,8,30,591.0,49.0,4.1,5.0,163.0,328.54,273.29
2016,1,24,8,45,650.0,55.5,4.2,6.0,214.0,390.39,329.37
2016,1,24,9,0,709.0,62.0,4.3,7.0,265.0,453.0,384.12
2016,1,24,9,15,564.5,94.0,4.6,7.5,273.0,438.86,373.45
2016,1,24,9,30,420.0,126.0,4.9,8.0,281.0,406.59,346.01
2016,1,24,9,45,629.5,102.5,5.2,9.0,366.5,529.26,449.19
2016,1,24,10,0,839.0,79.0,5.5,10.0,452.0,657.61,553.85
2016,1,24,10,15,858.0,81.5,5.65,10.5,491.5,696.11,582.62
2016,1,24,10,30,877.0,84.0,5.8,11.0,531.0,732.6,609.24
2016,1,24,10,45,889.0,86.5,5.95,12.0,563.5,761.65,628.68
2016,1,24,11,0,901.0,89.0,6.1,13.0,596.0,787.89,645.82
2016,1,24,11,15,910.0,90.5,6.1,13.5,621.0,803.17,655.13
2016,1,24,11,30,919.0,92.0,6.1,14.0,646.0,819.77,665.56
2016,1,24,11,45,922.5,93.5,6.2,14.5,662.5,828.73,670.69
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,834.2,673.35
2016,1,24,12,15,727.0,161.5,6.25,15.0,623.5,755.32,612.85
2016,1,24,12,30,528.0,228.0,6.2,15.0,568.0,663.07,537.2
2016,1,24,12,45,541.5,223.0,6.2,15.5,572.0,661.34,535.27
2016,1,24,13,0,555.0,218.0,6.2,16.0,576.0,657.26,531.2
2016,1,24,13,15,512.5,231.0,6.1,16.0,558.5,628.3,507.42
2016,1,24,13,30,470.0,244.0,6.0,16.0,541.0,598.74,483.24
2016,1,24,13,45,686.0,169.5,5.95,16.5,590.0,660.25,533.95
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,702.29,568.19
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.5,667.69,540.1
2016,1,24,14,30,882.0,92.0,5.7,17.0,588.0,628.78,508.63
2016,1,24,14,45,875.5,87.0,5.6,17.0,556.0,586.25,473.88
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,541.75,436.83
2016,1,24,15,15,849.0,79.5,5.2,17.0,485.0,491.58,394.04
2016,1,24,15,30,829.0,77.0,4.9,17.0,446.0,441.03,350.1
2016,1,24,15,45,796.0,75.0,4.65,17.0,400.0,385.88,301.8
2016,1,24,16,0,763.0,73.0,4.4,17.0,354.0,332.23,253.93
2016,1,24,16,15,722.0,68.5,3.95,16.0,305.5,275.69,204.07
2016,1,24,16,30,681.0,64.0,3.5,15.0,257.0,221.17,155.69
2016,1,24,16,45,612.0,58.0,3.1,14.0,206.5,164.54,107.46
2016,1,24,17,0,543.0,52.0,2.7,13.0,156.0,114.82,67.58
2016,1,24,17,15,439.0,41.5,2.65,12.5,109.5,65.73,33.97
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,28.22,14.37
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,11.99,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,64.4,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,141.87,102.06
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.0,207.04,162.38
2016,1,25,8,30,444.0,65.0,3.4,13.0,151.0,282.24,228.25
2016,1,25,8,45,529.5,71.0,3.55,13.5,202.0,350.81,287.9
2016,1,25,9,0,615.0,77.0,3.7,14.0,253.0,424.96,350.64
2016,1,25,9,15,658.5,82.5,3.6,14.5,301.0,480.06,395.99
2016,1,25,9,30,702.0,88.0,3.5,15.0,349.0,536.49,440.85
2016,1,25,9,45,749.0,88.0,3.4,16.0,396.5,589.65,481.02
2016,1,25,10,0,796.0,88.0,3.3,17.0,444.0,640.81,518.37
2016,1,25,10,15,817.0,91.0,3.15,17.5,483.5,680.24,545.97
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,717.87,570.65
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,751.29,591.74
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,782.45,610.81
2016,1,25,11,15,898.5,92.5,2.5,19.0,618.5,803.31,623.09
2016,1,25,11,30,909.0,94.0,2.3,19.0,644.0,816.5,629.87
2016,1,25,11,45,918.5,93.5,2.15,19.5,662.5,827.94,634.62
2016,1,25,12,0,928.0,93.0,2.0,20.0,681.0,835.97,636.99
2016,1,25,12,15,931.5,93.5,1.95,20.0,690.5,836.87,636.68
2016,1,25,12,30,935.0,94.0,1.9,20.0,700.0,834.19,634.13
2016,1,25,12,45,940.5,92.0,1.85,20.5,701.5,826.74,627.28
2016,1,25,13,0,946.0,90.0,1.8,21.0,703.0,815.66,618.17
2016,1,25,13,15,944.0,89.5,1.75,21.0,694.5,797.03,605.23
2016,1,25,13,30,942.0,89.0,1.7,21.0,686.0,775.06,590.15
2016,1,25,13,45,941.5,86.5,1.7,21.0,670.0,748.77,572.59
2016,1,25,14,0,941.0,84.0,1.7,21.0,654.0,719.31,552.81
2016,1,25,14,15,933.0,82.5,1.65,21.0,629.0,683.06,526.16
2016,1,25,14,30,925.0,81.0,1.6,21.0,604.0,644.37,497.21
2016,1,25,14,45,915.5,78.5,1.55,21.0,572.0,601.55,464.65
2016,1,25,15,0,906.0,76.0,1.5,21.0,540.0,556.83,429.88
2016,1,25,15,15,888.5,73.5,1.35,20.5,500.5,506.59,390.3
2016,1,25,15,30,871.0,71.0,1.2,20.0,461.0,455.62,349.03
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.5,400.21,302.84
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,345.39,255.93
2016,1,25,16,15,784.5,60.5,1.0,19.0,321.0,287.73,207.17
2016,1,25,16,30,747.0,57.0,1.0,18.0,272.0,232.67,159.63
2016,1,25,16,45,683.5,52.0,1.0,17.5,220.0,174.4,110.61
2016,1,25,17,0,620.0,47.0,1.0,17.0,168.0,122.38,69.19
2016,1,25,17,15,518.5,38.0,1.05,16.0,119.0,68.91,33.03
2016,1,25,17,30,417.0,29.0,1.1,15.0,70.0,28.0,12.98
2016,1,25,17,45,208.5,14.5,1.2,14.5,35.0,10.93,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,40.0,18.0,4.55,5.5,21.5,33.31,0.0
2016,1,26,8,0,80.0,36.0,4.8,6.0,43.0,78.75,57.02
2016,1,26,8,15,113.0,56.5,5.05,6.0,74.5,118.59,94.73
2016,1,26,8,30,146.0,77.0,5.3,6.0,106.0,160.93,133.4
2016,1,26,8,45,175.5,95.5,5.55,6.5,139.5,201.57,170.03
2016,1,26,9,0,205.0,114.0,5.8,7.0,173.0,244.38,207.86
2016,1,26,9,15,102.5,105.0,5.85,7.0,134.5,174.24,147.36
2016,1,26,9,30,0.0,96.0,5.9,7.0,96.0,94.54,76.73
2016,1,26,9,45,40.5,145.0,6.0,7.5,163.5,177.96,148.96
2016,1,26,10,0,81.0,194.0,6.1,8.0,231.0,260.96,219.29
2016,1,26,10,15,90.5,213.0,6.1,8.0,257.0,289.41,242.73
2016,1,26,10,30,100.0,232.0,6.1,8.0,283.0,318.03,266.2
2016,1,26,10,45,82.0,241.5,6.2,8.5,285.0,315.46,262.56
2016,1,26,11,0,64.0,251.0,6.3,9.0,287.0,312.06,258.29
2016,1,26,11,15,192.5,261.0,6.35,9.0,376.5,429.69,357.91
2016,1,26,11,30,321.0,271.0,6.4,9.0,466.0,549.63,456.99
2016,1,26,11,45,447.0,239.5,6.45,9.5,519.0,622.23,516.6
2016,1,26,12,0,573.0,208.0,6.5,10.0,572.0,687.09,569.44
2016,1,26,12,15,412.5,258.0,6.6,10.0,522.5,604.25,499.62
2016,1,26,12,30,252.0,308.0,6.7,10.0,473.0,521.61,429.43
2016,1,26,12,45,126.0,237.0,6.8,10.0,319.5,344.41,284.3
2016,1,26,13,0,0.0,166.0,6.9,10.0,166.0,162.35,130.82
2016,1,26,13,15,0.0,99.5,6.95,10.0,99.5,96.39,75.91
2016,1,26,13,30,0.0,33.0,7.0,10.0,33.0,31.9,21.5
2016,1,26,13,45,0.0,24.0,7.1,10.0,24.0,23.19,14.12
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,14.49,6.72
2016,1,26,14,15,0.0,56.5,6.85,10.0,56.5,54.63,40.94
2016,1,26,14,30,0.0,98.0,6.5,10.0,98.0,94.89,75.13
2016,1,26,14,45,68.5,167.0,6.2,10.0,202.5,203.45,167.58
2016,1,26,15,0,137.0,236.0,5.9,10.0,307.0,307.82,254.25
2016,1,26,15,15,214.5,211.5,5.45,9.5,313.0,313.84,259.54
2016,1,26,15,30,292.0,187.0,5.0,9.0,319.0,314.64,259.56
2016,1,26,15,45,276.5,172.5,4.6,9.0,288.0,278.81,228.33
2016,1,26,16,0,261.0,158.0,4.2,9.0,257.0,244.02,197.75
2016,1,26,16,15,248.0,138.0,3.95,8.5,221.5,205.89,164.45
2016,1,26,16,30,235.0,118.0,3.7,8.0,186.0,168.9,131.82
2016,1,26,16,45,217.0,97.0,3.5,7.5,151.0,131.33,98.89
2016,1,26,17,0,199.0,76.0,3.3,7.0,116.0,95.74,68.26
2016,1,26,17,15,157.0,56.0,3.35,6.5,82.0,61.44,41.17
2016,1,26,17,30,115.0,36.0,3.4,6.0,48.0,32.19,19.53
2016,1,26,17,45,57.5,18.0,3.45,6.0,24.0,15.25,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,205.5,15.5,3.6,1.5,36.0,86.93,0.0
2016,1,27,8,0,411.0,31.0,3.8,2.0,72.0,192.73,145.48
2016,1,27,8,15,510.5,40.0,3.8,3.0,121.0,261.58,212.73
2016,1,27,8,30,610.0,49.0,3.8,4.0,170.0,339.33,283.57
2016,1,27,8,45,672.5,54.5,3.85,5.0,222.0,400.18,338.73
2016,1,27,9,0,735.0,60.0,3.9,6.0,274.0,468.02,397.5
2016,1,27,9,15,773.0,64.5,4.0,6.5,324.0,523.94,445.29
2016,1,27,9,30,811.0,69.0,4.1,7.0,374.0,580.49,492.05
2016,1,27,9,45,838.5,71.5,4.25,8.0,420.0,628.23,529.69
2016,1,27,10,0,866.0,74.0,4.4,9.0,466.0,675.05,565.5
2016,1,27,10,15,884.0,76.5,4.3,9.0,506.0,713.95,593.75
2016,1,27,10,30,902.0,79.0,4.2,9.0,546.0,746.27,616.54
2016,1,27,10,45,916.5,80.5,4.1,9.5,579.5,776.82,636.54
2016,1,27,11,0,931.0,82.0,4.0,10.0,613.0,804.6,654.49
2016,1,27,11,15,940.0,83.0,3.95,10.0,639.0,824.57,667.93
2016,1,27,11,30,949.0,84.0,3.9,10.0,665.0,841.23,679.0
2016,1,27,11,45,955.0,85.0,3.9,10.5,682.5,852.05,684.88
2016,1,27,12,0,961.0,86.0,3.9,11.0,700.0,859.27,688.26
2016,1,27,12,15,964.0,86.0,3.9,11.0,709.5,859.33,687.83
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,855.7,684.9
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,846.86,677.11
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,834.34,666.83
2016,1,27,13,15,970.0,84.0,3.85,12.0,712.5,815.9,653.34
2016,1,27,13,30,968.0,84.0,3.8,12.0,704.0,794.0,637.44
2016,1,27,13,45,966.0,82.0,3.8,12.5,687.5,766.63,616.63
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,736.05,593.51
2016,1,27,14,15,956.5,78.5,3.75,13.0,646.0,699.4,565.58
2016,1,27,14,30,949.0,77.0,3.7,13.0,621.0,660.19,534.53
2016,1,27,14,45,937.5,75.5,3.65,13.0,588.0,616.33,499.24
2016,1,27,15,0,926.0,74.0,3.6,13.0,555.0,570.64,461.69
2016,1,27,15,15,909.5,72.0,3.4,12.5,515.0,520.41,420.07
2016,1,27,15,30,893.0,70.0,3.2,12.0,475.0,469.31,376.54
2016,1,27,15,45,872.0,66.0,3.0,12.0,430.0,413.81,327.66
2016,1,27,16,0,851.0,62.0,2.8,12.0,385.0,357.94,277.31
2016,1,27,16,15,815.5,58.5,2.4,11.0,335.0,299.1,224.54
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,242.61,173.13
2016,1,27,16,45,728.0,49.5,1.6,9.0,232.5,183.77,120.98
2016,1,27,17,0,676.0,44.0,1.2,8.0,180.0,129.84,75.56
2016,1,27,17,15,581.5,36.5,1.2,7.5,129.5,76.08,37.41
2016,1,27,17,30,487.0,29.0,1.2,7.0,79.0,32.88,15.55
2016,1,27,17,45,243.5,14.5,1.25,6.5,39.5,11.57,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.0,14.0,3.35,4.0,38.0,92.17,3.63
2016,1,28,8,0,466.0,28.0,3.7,5.0,76.0,205.04,153.6
2016,1,28,8,15,561.0,35.5,3.55,6.0,125.5,273.88,220.32
2016,1,28,8,30,656.0,43.0,3.4,7.0,175.0,350.77,289.77
2016,1,28,8,45,714.0,47.5,3.25,8.0,227.0,413.6,345.62
2016,1,28,9,0,772.0,52.0,3.1,9.0,279.0,479.69,401.63
2016,1,28,9,15,808.0,55.5,3.1,10.0,329.0,534.8,446.78
2016,1,28,9,30,844.0,59.0,3.1,11.0,379.0,586.47,487.5
2016,1,28,9,45,870.0,61.0,3.15,12.0,425.0,633.67,523.3
2016,1,28,10,0,896.0,63.0,3.2,13.0,471.0,679.87,556.23
2016,1,28,10,15,912.5,65.0,3.3,13.5,510.5,718.03,582.81
2016,1,28,10,30,929.0,67.0,3.4,14.0,550.0,753.95,607.42
2016,1,28,10,45,942.0,68.0,3.5,15.0,583.5,783.56,625.97
2016,1,28,11,0,955.0,69.0,3.6,16.0,617.0,810.27,642.25
2016,1,28,11,15,963.0,70.0,3.6,16.5,642.5,829.98,654.1
2016,1,28,11,30,971.0,71.0,3.6,17.0,668.0,846.25,663.53
2016,1,28,11,45,973.5,73.0,3.65,17.5,685.5,855.75,668.48
2016,1,28,12,0,976.0,75.0,3.7,18.0,703.0,861.51,670.94
2016,1,28,12,15,979.0,75.0,3.7,18.0,712.0,861.68,670.61
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,858.09,667.79
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.0,848.77,659.85
2016,1,28,13,0,983.0,75.0,3.7,19.0,721.0,835.75,649.47
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.0,816.65,636.14
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,794.07,620.42
2016,1,28,13,45,975.0,73.0,3.7,19.5,688.0,766.16,599.77
2016,1,28,14,0,971.0,72.0,3.7,20.0,671.0,735.11,576.91
2016,1,28,14,15,964.0,71.0,3.6,19.5,646.0,699.12,551.58
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,660.5,522.58
2016,1,28,14,45,940.5,70.5,3.45,19.0,588.0,615.58,487.28
2016,1,28,15,0,924.0,71.0,3.4,19.0,555.0,569.15,450.06
2016,1,28,15,15,907.5,69.0,2.95,18.5,515.5,518.96,408.88
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,467.9,365.95
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.5,413.04,319.08
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,357.86,270.79
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.5,299.4,220.09
2016,1,28,16,30,778.0,54.0,1.5,15.0,286.0,243.17,170.35
2016,1,28,16,45,726.0,48.5,1.4,14.5,234.0,184.26,119.1
2016,1,28,17,0,674.0,43.0,1.3,14.0,182.0,130.25,74.32
2016,1,28,17,15,581.5,36.0,1.3,13.5,131.5,76.95,36.95
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,33.97,15.33
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,11.45,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,239.5,14.5,2.9,8.5,39.0,95.19,11.76
2016,1,29,8,0,479.0,29.0,3.3,10.0,78.0,211.13,156.05
2016,1,29,8,15,573.0,36.5,3.4,10.5,128.5,280.54,222.25
2016,1,29,8,30,667.0,44.0,3.5,11.0,179.0,357.82,291.58
2016,1,29,8,45,720.5,49.5,3.6,12.0,231.5,420.32,346.63
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,485.68,401.73
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.0,540.49,446.13
2016,1,29,9,30,844.0,62.0,3.7,15.0,384.0,595.66,488.99
2016,1,29,9,45,867.5,65.0,3.7,16.0,429.5,638.69,521.04
2016,1,29,10,0,891.0,68.0,3.7,17.0,475.0,684.42,553.14
2016,1,29,10,15,907.5,70.0,4.05,17.5,515.0,722.51,580.23
2016,1,29,10,30,924.0,72.0,4.4,18.0,555.0,758.38,605.66
2016,1,29,10,45,935.5,73.5,4.75,19.0,588.5,787.41,625.15
2016,1,29,11,0,947.0,75.0,5.1,20.0,622.0,813.5,642.37
2016,1,29,11,15,954.5,76.5,5.15,20.0,647.0,833.32,655.93
2016,1,29,11,30,962.0,78.0,5.2,20.0,672.0,849.71,667.12
2016,1,29,11,45,963.5,80.0,5.3,20.5,689.0,858.36,671.79
2016,1,29,12,0,965.0,82.0,5.4,21.0,706.0,863.3,673.96
2016,1,29,12,15,967.5,82.0,5.45,21.0,714.5,863.09,673.64
2016,1,29,12,30,970.0,82.0,5.5,21.0,723.0,859.16,670.82
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.0,849.32,663.88
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,835.84,654.47
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,816.58,640.72
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,793.91,624.57
2016,1,29,13,45,957.0,81.5,5.65,21.0,688.5,765.45,604.43
2016,1,29,14,0,951.0,81.0,5.7,21.0,671.0,733.99,582.03
2016,1,29,14,15,943.0,79.5,5.6,21.0,646.0,697.35,554.34
2016,1,29,14,30,935.0,78.0,5.5,21.0,621.0,658.22,523.44
2016,1,29,14,45,924.5,76.0,5.45,21.0,588.5,614.83,488.87
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,569.57,452.11
2016,1,29,15,15,897.5,72.0,5.15,20.5,516.5,519.7,411.28
2016,1,29,15,30,881.0,70.0,4.9,20.0,477.0,468.98,368.69
2016,1,29,15,45,857.5,67.0,4.65,19.5,431.5,413.56,321.34
2016,1,29,16,0,834.0,64.0,4.4,19.0,386.0,358.62,273.17
2016,1,29,16,15,799.0,60.0,4.05,18.0,336.5,300.02,221.7
2016,1,29,16,30,764.0,56.0,3.7,17.0,287.0,243.73,171.55
2016,1,29,16,45,710.5,51.0,3.4,16.0,235.0,185.59,121.0
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,132.55,76.96
2016,1,29,17,15,565.0,38.0,3.0,14.0,133.0,79.01,39.0
2016,1,29,17,30,473.0,30.0,2.9,13.0,83.0,35.74,16.41
2016,1,29,17,45,236.5,15.0,2.85,12.5,41.5,10.97,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.0,4.0,7.0,39.0,92.03,18.79
2016,1,30,8,0,430.0,32.0,4.2,8.0,78.0,202.06,151.72
2016,1,30,8,15,529.0,41.0,4.15,8.5,128.5,272.32,218.3
2016,1,30,8,30,628.0,50.0,4.1,9.0,179.0,351.42,289.42
2016,1,30,8,45,690.5,55.0,4.1,10.0,232.0,413.13,344.17
2016,1,30,9,0,753.0,60.0,4.1,11.0,285.0,481.72,402.25
2016,1,30,9,15,790.5,64.0,4.15,12.0,335.5,537.93,448.28
2016,1,30,9,30,828.0,68.0,4.2,13.0,386.0,594.7,493.01
2016,1,30,9,45,854.5,71.0,4.3,14.5,432.5,643.35,529.05
2016,1,30,10,0,881.0,74.0,4.4,16.0,479.0,690.98,562.59
2016,1,30,10,15,898.5,76.0,4.5,16.5,519.5,725.34,586.35
2016,1,30,10,30,916.0,78.0,4.6,17.0,560.0,761.77,611.47
2016,1,30,10,45,928.0,80.0,4.7,18.0,594.0,791.64,630.27
2016,1,30,11,0,940.0,82.0,4.8,19.0,628.0,818.59,646.79
2016,1,30,11,15,948.5,83.5,4.85,19.5,653.5,839.12,659.55
2016,1,30,11,30,957.0,85.0,4.9,20.0,679.0,856.27,669.93
2016,1,30,11,45,961.5,85.5,5.0,20.5,696.5,865.6,675.08
2016,1,30,12,0,966.0,86.0,5.1,21.0,714.0,871.27,677.78
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.0,871.24,677.31
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,867.47,674.35
2016,1,30,12,45,969.0,87.5,5.15,21.5,731.5,857.61,666.19
2016,1,30,13,0,968.0,88.0,5.2,22.0,731.0,844.12,655.59
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,824.46,641.73
2016,1,30,13,30,962.0,87.0,5.2,22.0,714.0,801.39,625.51
2016,1,30,13,45,955.0,86.5,5.2,22.0,696.0,772.2,604.87
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,740.06,582.07
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,702.8,554.2
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,663.11,523.24
2016,1,30,14,45,918.0,81.0,4.9,22.0,593.0,618.95,488.35
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,573.05,451.42
2016,1,30,15,15,888.5,76.5,4.55,21.5,520.0,522.4,410.46
2016,1,30,15,30,871.0,74.0,4.3,21.0,480.0,471.0,367.84
2016,1,30,15,45,844.5,71.5,4.05,20.5,434.0,415.24,320.9
2016,1,30,16,0,818.0,69.0,3.8,20.0,388.0,360.24,273.36
2016,1,30,16,15,781.5,65.0,3.6,19.0,338.0,301.83,222.76
2016,1,30,16,30,745.0,61.0,3.4,18.0,288.0,245.93,173.46
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.0,187.55,123.18
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,134.65,79.52
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.0,80.13,40.45
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,37.32,17.42
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,12.18,0.75
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.0,16.5,3.7,10.5,38.5,90.31,24.34
2016,1,31,8,0,410.0,33.0,3.9,11.0,77.0,196.82,146.81
2016,1,31,8,15,507.5,41.5,3.8,11.5,126.0,265.2,210.5
2016,1,31,8,30,605.0,50.0,3.7,12.0,175.0,342.27,278.89
2016,1,31,8,45,672.5,54.0,3.65,13.0,228.0,404.52,333.19
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,474.02,391.1
2016,1,31,9,15,777.0,62.0,3.45,15.0,330.5,529.52,435.41
2016,1,31,9,30,814.0,66.0,3.3,16.0,380.0,585.61,478.27
2016,1,31,9,45,842.5,68.0,3.2,17.0,426.5,634.02,513.7
2016,1,31,10,0,871.0,70.0,3.1,18.0,473.0,677.32,543.31
2016,1,31,10,15,888.5,72.0,3.05,19.0,513.0,715.78,567.82
2016,1,31,10,30,906.0,74.0,3.0,20.0,553.0,752.11,590.25
2016,1,31,10,45,918.5,75.5,2.95,21.0,586.5,781.7,607.41
2016,1,31,11,0,931.0,77.0,2.9,22.0,620.0,808.43,622.32
2016,1,31,11,15,939.0,78.0,2.95,22.5,645.5,828.0,633.9
2016,1,31,11,30,947.0,79.0,3.0,23.0,671.0,844.21,643.24
2016,1,31,11,45,947.0,82.0,3.05,23.5,687.5,852.78,647.38
2016,1,31,12,0,947.0,85.0,3.1,24.0,704.0,857.67,649.18
2016,1,31,12,15,949.5,85.5,3.05,24.0,713.0,858.12,648.73
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,854.89,645.94
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,845.32,638.05
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,832.14,627.88
2016,1,31,13,15,950.0,85.0,2.9,25.0,714.0,813.3,614.6
2016,1,31,13,30,947.0,85.0,2.8,25.0,705.0,791.09,599.12
2016,1,31,13,45,942.0,84.0,2.75,25.0,688.0,763.14,580.03
2016,1,31,14,0,937.0,83.0,2.7,25.0,671.0,732.19,558.87
2016,1,31,14,15,928.5,81.5,2.5,25.0,646.0,695.58,532.34
2016,1,31,14,30,920.0,80.0,2.3,25.0,621.0,656.53,502.66
2016,1,31,14,45,908.0,78.5,2.15,25.0,588.0,613.23,469.63
2016,1,31,15,0,896.0,77.0,2.0,25.0,555.0,568.19,434.66
2016,1,31,15,15,879.0,74.5,1.8,24.5,515.5,518.15,395.81
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,467.31,355.26
2016,1,31,15,45,836.5,69.5,1.4,24.0,431.0,412.29,309.85
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,357.95,263.92
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.5,300.07,215.79
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,244.61,168.57
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.5,186.7,119.94
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,134.34,77.66
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,80.45,39.8
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,38.17,17.31
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,12.08,1.35
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
