Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,85.63,28.35
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,182.85,136.16
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,251.88,198.58
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,329.67,266.24
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,223.35,183.32
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,71.47,55.21
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,90.28,71.05
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,109.06,86.44
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,138.13,110.0
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,167.43,133.3
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,193.45,153.98
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,219.77,174.69
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,520.03,421.11
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,799.81,631.84
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,819.66,645.04
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,836.3,657.5
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,845.78,663.58
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,851.71,667.21
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,852.15,667.79
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,849.02,665.94
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,839.55,658.72
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,826.61,649.04
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,807.67,635.91
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,785.49,620.41
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,757.12,600.28
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,728.22,579.7
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,691.31,551.33
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,652.18,520.51
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,607.4,484.73
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,561.48,447.36
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,510.92,406.04
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,460.07,363.52
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,403.44,314.92
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,349.29,267.58
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,292.38,217.91
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,238.6,170.53
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,182.15,122.56
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,132.47,82.17
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,83.28,46.86
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,44.72,24.44
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,16.19,4.64
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,101.44,40.47
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,221.01,167.47
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,288.88,231.05
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,369.13,302.32
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,433.56,359.12
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,500.96,416.29
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,557.25,463.69
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,613.93,510.08
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,662.1,548.77
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,704.7,581.38
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,744.69,610.58
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,782.46,637.76
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,812.02,657.24
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,838.52,674.29
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,858.89,688.02
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,875.82,699.28
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,885.86,704.47
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,892.15,707.06
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,892.04,705.97
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,888.15,702.3
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,878.63,693.64
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,865.38,682.48
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,845.51,667.71
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,822.16,650.55
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,792.77,629.28
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,760.33,605.77
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,723.36,578.07
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,683.86,546.73
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,638.94,510.95
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,592.22,473.07
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,540.65,430.71
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,488.28,386.88
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,431.95,338.37
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,376.11,289.14
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,316.35,236.87
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,259.03,185.82
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,198.8,133.38
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,144.09,87.45
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,88.42,46.62
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,44.68,22.04
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,18.8,7.43
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,105.34,48.56
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,225.68,175.84
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,297.32,244.87
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,376.69,318.41
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,442.24,378.73
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,511.07,439.8
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,567.25,487.91
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,619.71,531.39
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,667.97,570.06
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,715.0,604.98
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,754.12,632.85
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,790.88,658.47
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,820.22,678.32
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,846.46,695.7
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,867.03,708.44
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,884.04,718.54
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,893.1,723.06
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,898.32,724.91
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,898.43,723.88
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,894.69,720.18
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,884.3,711.05
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,870.17,699.37
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,850.52,684.77
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,827.32,667.66
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,798.18,646.18
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,765.92,622.39
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,729.21,595.17
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,689.85,563.82
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,644.5,527.28
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,597.4,488.53
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,546.53,446.4
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,494.69,402.26
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,438.02,352.3
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,381.83,301.52
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,321.79,247.33
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,263.94,194.34
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,203.97,140.12
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,148.94,92.21
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,93.13,49.96
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,47.1,23.14
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,18.14,7.82
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,11.8,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,108.0,54.62
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,234.9,182.12
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,305.92,248.65
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,384.3,318.71
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,447.86,373.96
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,514.05,428.8
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,570.97,474.85
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,628.12,519.38
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,672.18,552.05
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,718.82,584.02
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,758.3,611.0
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,795.44,636.02
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,825.95,656.05
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,853.42,673.87
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,873.87,687.01
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,890.79,697.78
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,898.76,701.65
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,902.81,703.0
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,903.31,702.37
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,899.99,699.26
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,891.05,691.68
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,878.3,681.67
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,858.97,667.52
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,836.08,651.04
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,807.58,631.19
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,775.84,609.08
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,738.51,582.93
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,698.55,552.95
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,651.3,516.63
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,602.8,478.6
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,551.17,437.54
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,498.11,394.2
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,441.25,346.24
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,384.77,297.27
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,324.71,244.94
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,266.97,193.55
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,206.81,140.84
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,151.69,93.9
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,94.52,51.0
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,48.65,24.07
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,19.9,9.61
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,102.59,55.72
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,218.65,170.7
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,287.94,235.57
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,365.2,305.19
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,427.37,359.88
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,489.58,412.4
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,545.97,459.26
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,602.88,505.05
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,649.77,541.59
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,695.4,576.41
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,673.39,556.8
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,638.23,526.4
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,638.18,523.33
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,636.76,518.82
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,643.77,521.53
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,648.08,522.12
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,676.93,543.51
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,704.2,563.32
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,698.55,557.8
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,690.74,550.97
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,684.29,545.77
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,675.81,539.08
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,676.44,540.29
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,673.81,538.93
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,722.09,578.52
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,752.82,603.08
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,716.45,575.79
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,679.17,546.69
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,632.17,509.51
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,584.38,471.01
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,533.94,430.29
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,482.99,388.04
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,427.77,340.68
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,372.61,292.27
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,314.1,240.97
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,258.35,191.17
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,200.06,139.85
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,147.48,95.03
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,94.69,55.12
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,51.93,28.72
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,22.66,12.18
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,12.78,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,42.6,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,132.39,77.06
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,227.47,178.46
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,297.16,244.81
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,371.74,313.93
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,436.56,372.7
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,504.43,432.08
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,561.67,481.21
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,619.31,529.23
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,669.4,570.0
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,718.56,607.7
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,753.62,632.79
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,790.76,659.26
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,822.7,681.37
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,851.76,701.09
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,872.51,715.5
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,889.77,727.31
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,900.15,734.16
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,906.75,738.32
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,907.34,737.67
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,904.06,734.29
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,894.63,725.26
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,881.41,713.59
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,862.24,698.76
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,839.52,681.39
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,810.66,659.46
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,778.57,635.15
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,741.58,607.09
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,701.92,575.48
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,655.24,537.15
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,607.16,497.05
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,555.99,454.38
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,503.86,409.84
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,447.43,360.08
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,391.18,309.31
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,331.05,255.15
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,273.02,202.05
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,212.5,147.22
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,156.36,97.93
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,100.11,54.58
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,53.09,26.12
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,19.55,10.16
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,36.29,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,125.25,77.04
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,217.82,172.13
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,288.32,237.57
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,366.82,307.87
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,434.01,366.84
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,502.52,424.77
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,559.23,471.9
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,616.35,517.9
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,666.31,556.21
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,715.38,591.66
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,755.07,619.96
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,787.9,642.85
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,818.51,663.05
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,846.24,680.98
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,866.28,693.86
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,882.91,704.34
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,892.72,708.58
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,898.81,710.25
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,898.97,709.88
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,895.38,707.0
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,887.23,699.64
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,875.33,689.76
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,855.58,675.07
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,832.38,658.03
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,804.1,636.42
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,772.61,612.56
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,735.9,585.56
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,696.61,555.09
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,651.73,518.49
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,605.07,480.04
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,553.79,438.84
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,501.6,395.88
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,445.21,348.5
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,389.11,300.06
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,329.4,248.37
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,271.86,197.4
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,211.53,144.61
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,156.11,97.29
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,99.23,53.89
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,53.06,25.87
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,20.8,11.2
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,14.74,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,76.54,47.52
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,149.19,117.64
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,196.57,161.89
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,247.53,208.13
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,291.43,247.2
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,336.31,285.84
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,419.63,357.14
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,515.39,437.01
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,528.16,445.35
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,538.72,451.42
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,584.21,488.0
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,630.04,524.24
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,747.88,617.22
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,858.58,699.09
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,879.86,712.35
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,897.58,723.44
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,906.83,728.58
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,912.2,731.02
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,913.24,731.32
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,910.41,728.93
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,901.11,722.18
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,887.95,712.73
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,868.53,698.28
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,845.51,681.25
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,817.38,659.43
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,785.89,635.17
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,748.83,607.7
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,709.02,577.24
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,664.8,541.72
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,618.31,503.61
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,566.63,460.99
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,513.76,416.21
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,457.26,366.6
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,400.56,315.54
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,340.19,261.2
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,281.44,207.26
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,218.91,150.32
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,161.44,99.48
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,103.62,54.33
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,54.15,24.04
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,19.4,10.44
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,130.36,85.52
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,250.5,196.88
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,319.03,260.81
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,394.23,328.05
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,456.86,382.57
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,521.95,436.55
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,573.49,478.34
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,628.67,521.37
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,675.61,555.96
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,721.13,587.9
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,760.26,615.07
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,797.02,640.2
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,825.86,659.3
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,851.58,676.1
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,871.79,688.58
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,888.48,698.58
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,895.94,702.06
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,899.47,702.91
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,900.13,702.93
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,897.0,700.41
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,887.63,692.26
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,874.51,681.63
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,855.09,667.66
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,832.17,651.3
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,804.06,631.26
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,772.75,608.93
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,735.85,582.22
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,696.36,552.67
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,651.35,517.57
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,604.65,480.46
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,553.96,439.59
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,502.33,397.08
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,446.4,349.5
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,390.67,300.92
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,331.55,249.63
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,274.37,198.89
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,214.55,146.24
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,158.89,98.33
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,103.34,55.69
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,56.54,26.94
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,19.99,10.93
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,12.56,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,64.95,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,156.09,104.8
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,241.62,189.09
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,311.17,253.15
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,387.61,321.03
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,450.52,375.2
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,516.02,429.17
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,571.66,473.8
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,627.52,517.1
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,670.96,549.31
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,717.11,581.61
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,756.41,607.85
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,793.45,632.03
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,823.25,650.91
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,850.01,667.5
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,870.38,679.19
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,887.29,688.47
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,897.85,692.05
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,904.67,693.15
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,905.34,693.14
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,902.2,690.69
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,892.39,682.5
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,878.85,671.94
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,859.4,658.41
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,836.46,642.56
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,807.89,621.94
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,776.23,599.2
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,740.08,574.38
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,701.28,546.66
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,656.36,511.83
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,609.69,475.04
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,558.68,435.2
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,506.69,393.51
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,449.76,346.35
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,393.55,298.6
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,334.34,249.15
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,277.09,199.83
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,216.8,147.9
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,161.67,101.27
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,104.36,57.12
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,57.26,27.58
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,21.69,12.3
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,13.39,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,134.49,90.97
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,252.76,195.91
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,323.2,260.2
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,400.31,328.02
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,463.57,381.82
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,529.3,435.1
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,585.31,479.18
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,641.39,521.72
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,685.32,552.08
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,731.96,582.69
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,771.75,609.85
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,809.15,635.05
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,839.2,653.5
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,866.18,669.65
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,886.45,680.8
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,903.18,689.46
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,910.41,691.54
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,913.75,691.1
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,913.98,690.07
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,910.4,686.91
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,899.84,679.32
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,885.58,669.37
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,865.71,655.46
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,842.37,639.26
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,813.35,618.19
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,781.34,595.13
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,743.75,570.02
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,703.64,542.05
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,658.15,507.8
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,610.97,471.62
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,560.54,432.65
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,508.65,391.52
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,451.78,345.5
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,395.57,298.7
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,335.87,248.78
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,278.34,199.39
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,218.81,148.58
