Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,61.73,20.32
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,131.2,95.77
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,209.89,162.9
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,307.62,245.7
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,375.66,304.16
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,449.04,365.31
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,520.69,423.03
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,595.18,481.33
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,651.11,524.54
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,706.79,565.11
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,753.14,598.11
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,802.76,633.28
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,841.72,660.51
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,878.12,685.82
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,909.3,705.93
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,937.38,723.76
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,957.25,736.54
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,973.49,746.85
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,984.23,753.64
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,991.13,757.89
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,991.19,757.0
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,987.27,753.5
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,977.59,744.89
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,963.95,733.71
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,943.77,719.32
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,919.9,702.48
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,890.24,681.86
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,857.13,658.82
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,819.4,632.24
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,778.79,603.54
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,731.16,569.58
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,681.73,532.12
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,628.87,491.68
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,574.72,449.15
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,517.12,402.73
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,459.21,354.64
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,397.76,302.11
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,335.86,248.05
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,272.28,192.23
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,211.99,139.34
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,151.34,89.45
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,97.12,49.71
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,46.13,22.76
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,23.29,14.06
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,11.5,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,90.71,40.56
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,200.32,149.73
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,273.9,215.86
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,355.49,286.62
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,424.5,345.56
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,497.65,405.38
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,560.07,454.6
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,623.6,502.83
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,679.23,543.67
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,729.9,578.22
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,776.17,608.18
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,820.41,636.19
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,859.02,660.56
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,894.96,682.78
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,923.21,698.16
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,948.01,711.08
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,863.43,650.96
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,755.67,569.61
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,880.88,660.28
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,992.98,731.51
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,992.01,729.29
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,987.15,725.91
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,975.74,717.06
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,960.56,705.96
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,939.79,692.72
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,915.47,677.25
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,835.04,624.52
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,756.67,569.95
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,770.7,583.78
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,770.8,585.04
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,724.31,553.62
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,675.96,518.69
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,623.47,479.55
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,569.62,438.32
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,456.86,351.57
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,364.44,279.93
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,358.74,272.48
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,332.11,244.84
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,269.74,191.14
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,209.25,139.18
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,150.06,91.33
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,97.83,53.14
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,48.52,25.83
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,26.9,17.29
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,13.21,0.14
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,27.08,10.85
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,58.42,42.12
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,98.86,77.18
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,136.53,109.54
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,173.1,140.24
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,210.95,171.13
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,392.42,319.41
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,590.96,472.66
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,645.94,511.1
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,700.68,548.17
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,747.85,578.45
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,793.46,607.11
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,832.02,631.43
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,868.16,653.95
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,892.49,668.42
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,918.94,684.42
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,938.4,696.25
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,954.42,705.92
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,963.23,710.93
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,968.37,713.67
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,915.99,679.33
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,848.75,632.14
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,900.9,670.46
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,936.96,693.98
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,916.41,680.49
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,892.51,665.23
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,813.16,612.22
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,731.19,552.41
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,748.93,568.91
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,752.22,573.32
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,702.13,537.57
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,651.86,500.49
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,600.28,462.56
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,547.42,422.59
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,490.67,377.85
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,434.89,332.65
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,375.51,284.34
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,318.49,236.67
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,259.05,186.37
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,204.45,140.17
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,149.17,95.9
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,100.45,60.19
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,55.03,33.29
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,32.34,21.78
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,16.32,2.57
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,68.93,38.07
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,141.79,106.79
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,203.74,161.37
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,273.61,221.89
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,336.7,275.94
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,405.08,332.95
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,363.81,298.64
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,306.24,249.34
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,339.88,275.3
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,372.49,299.71
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,244.42,195.64
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,119.97,92.57
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,128.37,99.2
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,136.76,105.73
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,125.17,96.01
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,113.72,86.49
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,117.66,89.35
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,121.59,92.19
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,79.91,58.7
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,38.72,25.56
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,39.21,25.94
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,39.69,26.32
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,134.77,102.1
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,230.88,177.09
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,227.98,174.77
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,225.04,172.58
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,205.28,156.93
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,185.74,141.49
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,126.47,95.14
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,67.75,48.67
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,160.82,122.81
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,252.69,194.84
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,216.95,167.41
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,182.09,140.57
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,322.37,253.29
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,424.8,329.45
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,321.01,247.07
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,242.05,186.21
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,203.15,154.23
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,165.87,123.54
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,127.68,92.8
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,92.49,65.28
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,60.43,42.0
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,37.05,25.48
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,19.24,5.0
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.93,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.85,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,6.74,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,9.64,2.48
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,13.02,5.34
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,16.4,8.15
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,56.53,41.59
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,97.68,75.29
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,159.5,125.8
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,222.99,176.87
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,214.59,169.01
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,205.93,161.07
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,202.73,158.06
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,199.6,155.15
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,175.86,135.94
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,152.41,117.01
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,202.43,156.61
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,252.78,195.97
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,289.45,223.95
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,326.07,251.57
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,278.03,214.24
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,230.6,177.28
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,347.1,268.21
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,457.81,352.61
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,296.66,229.18
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,137.96,104.47
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,228.87,176.49
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,322.91,249.6
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,181.07,139.27
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,45.47,31.12
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,72.59,53.08
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,99.71,74.99
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,55.13,39.19
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.63,3.04
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,23.67,13.76
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,36.71,24.52
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,71.07,52.89
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,104.78,80.82
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,89.41,68.57
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,74.1,56.21
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,59.33,44.05
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,44.44,31.57
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,31.38,20.38
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,18.33,9.87
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,9.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,3.37,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,6.74,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,11.08,3.58
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,15.43,7.28
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,19.78,10.95
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,24.12,14.57
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,191.83,155.13
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,379.66,306.31
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,245.96,197.2
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,102.15,77.61
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,112.55,85.66
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,122.95,93.54
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,298.4,233.59
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,485.57,376.07
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,505.76,388.62
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,525.04,400.87
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,620.63,472.44
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,708.62,536.54
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,707.01,533.15
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,703.68,529.13
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,831.94,626.65
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,939.47,700.06
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,927.99,690.29
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,917.56,682.24
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,897.71,667.93
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,874.66,651.61
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,844.73,631.04
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,812.09,608.67
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,775.27,583.73
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,736.21,557.17
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,687.22,522.09
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,638.16,486.04
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,587.8,448.69
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,537.13,410.22
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,482.02,367.63
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,427.8,324.56
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,370.55,278.34
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,315.76,233.0
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,258.39,184.96
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,205.45,140.61
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,150.67,97.43
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,103.99,63.49
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,60.1,36.93
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,36.22,24.96
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,18.23,6.01
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.6,3.07
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,17.36,8.87
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,24.12,14.63
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,31.37,20.76
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,38.62,26.81
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,32.83,21.83
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,27.03,16.88
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,29.46,18.81
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,31.88,20.73
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,32.37,21.01
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,32.86,21.29
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,37.22,24.78
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,41.59,28.26
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,49.34,34.39
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,57.1,40.49
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,78.44,57.61
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,99.92,74.78
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,108.77,81.72
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,117.61,88.66
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,215.9,166.07
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,314.99,242.23
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,326.62,250.93
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,338.03,259.76
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,244.86,188.29
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,153.36,116.86
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,162.35,124.17
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,171.24,131.31
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,124.64,94.58
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,78.42,57.79
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,92.96,69.6
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,107.45,81.37
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,116.57,88.85
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,125.62,96.33
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,72.06,53.34
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,18.35,9.5
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,15.45,7.18
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,12.54,4.83
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,11.09,3.66
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,9.64,2.48
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,7.71,0.87
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,5.78,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.93,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.96,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.33,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.71,0.82
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,12.05,4.63
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,16.39,8.41
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,21.22,12.53
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,26.06,16.6
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,28.0,18.14
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,29.93,19.65
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,26.56,16.73
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,23.18,13.82
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,74.49,56.34
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,126.93,98.94
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,272.1,216.99
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,417.98,331.83
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,343.48,271.94
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,261.22,205.64
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,139.34,108.2
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.85
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,149.23,115.93
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,280.1,219.29
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,204.62,159.34
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,130.33,99.9
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,112.64,85.74
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,95.03,71.59
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,96.47,72.79
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,97.92,73.99
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,165.46,128.45
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,232.79,182.09
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,320.16,251.86
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,401.42,315.67
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,360.46,283.81
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,320.9,253.09
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,239.92,189.6
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,161.68,127.14
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,135.28,106.1
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,109.06,84.94
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,78.34,59.95
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,47.34,34.32
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,40.56,28.74
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,33.79,23.08
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,27.5,17.81
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,21.22,12.45
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,14.94,6.98
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.67,1.85
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,13.98,5.37
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,24.13,14.6
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,37.18,25.96
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,50.24,37.18
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,63.97,48.83
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,77.88,60.45
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,77.0,59.39
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,76.4,58.56
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,42.51,30.11
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.66
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,103.57,80.41
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,202.77,159.93
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,125.11,96.84
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,50.3,35.72
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,137.55,106.29
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,227.07,176.6
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,162.94,125.64
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,99.93,75.26
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,65.37,47.37
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,30.98,19.51
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,30.49,19.12
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,30.01,18.72
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,220.15,170.5
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,412.06,316.15
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,462.99,354.23
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,516.81,394.35
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,514.29,391.88
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,510.6,388.86
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,516.85,395.58
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,520.01,399.85
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,343.4,266.67
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,174.15,134.17
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,254.62,198.82
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,328.08,255.97
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,377.06,294.83
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,401.73,311.93
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,294.75,228.31
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,212.89,166.03
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,180.69,140.19
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,149.68,115.0
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,119.21,90.47
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,90.37,67.34
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,63.38,46.23
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,40.7,29.32
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,23.29,11.34
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,5.41,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,10.61,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,37.4,23.99
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,64.18,47.8
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,99.31,77.99
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,135.95,109.12
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,170.13,137.63
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,205.38,166.4
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,230.58,186.16
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,255.16,204.99
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,256.92,204.89
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,257.13,203.51
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,397.51,315.14
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,546.51,428.12
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,592.01,459.98
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,637.79,492.09
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,575.07,441.64
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,516.23,394.14
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,531.25,404.6
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,545.61,414.11
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,671.38,507.25
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,796.12,595.0
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,893.74,665.83
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,975.54,718.61
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,963.66,709.11
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,948.19,698.41
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,927.54,685.22
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,903.51,669.9
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,873.63,651.17
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,840.76,630.34
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,803.03,605.26
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,762.8,578.35
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,718.05,548.43
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,671.42,514.96
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,620.15,477.99
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,567.6,438.85
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,511.62,395.05
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,455.4,349.63
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,395.35,300.16
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,336.83,250.48
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,276.72,198.31
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,217.44,146.68
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,158.74,98.24
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,106.3,58.65
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,56.07,28.98
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,28.42,18.85
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,18.37,8.1
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,9.83,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,21.51,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,59.03,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,136.6,97.14
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,222.9,172.66
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,299.01,239.79
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,385.55,314.14
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,453.85,371.33
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,524.0,427.79
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,590.16,478.15
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,658.23,527.9
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,713.24,566.65
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,762.99,600.54
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,810.1,631.31
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,855.34,660.29
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,892.5,685.64
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,926.81,709.01
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,954.49,726.35
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,978.74,741.36
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,996.48,753.12
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,1010.47,762.48
