Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,944.53,702.24
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,920.01,685.08
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,890.38,664.87
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,857.75,642.65
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,819.21,616.35
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,778.28,588.38
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,731.22,556.06
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,681.99,520.18
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,629.65,481.16
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,576.63,440.75
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,520.45,397.09
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,464.43,352.34
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,403.19,302.89
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,345.26,254.67
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,285.07,203.99
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,228.28,155.68
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,171.09,108.95
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,120.14,70.16
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,71.26,39.87
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,38.91,27.75
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,28.51,17.86
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.21,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,61.05,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,144.01,101.38
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,214.56,167.68
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,297.97,243.35
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,366.11,305.92
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,442.62,373.73
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,508.76,430.75
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,577.34,487.85
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,640.12,538.67
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,699.75,584.09
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,753.37,622.79
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,805.83,659.88
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,851.42,691.13
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,894.89,720.34
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,932.14,744.58
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,966.42,766.42
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,993.39,783.07
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,1016.82,797.16
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1034.54,808.14
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1048.43,816.48
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1055.1,818.57
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1057.76,817.99
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,1055.34,815.25
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1048.91,809.88
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1036.05,798.95
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1019.28,785.49
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,997.4,769.79
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,971.86,751.64
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,939.97,727.96
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,904.79,702.05
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,864.6,673.65
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,821.66,643.19
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,773.28,608.6
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,723.04,572.06
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,668.94,529.77
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,613.6,485.6
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,554.78,437.71
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,495.59,388.25
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,430.91,333.65
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,368.96,279.81
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,305.03,223.49
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,244.03,169.15
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,182.11,116.01
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,125.71,71.15
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,68.51,34.41
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,30.38,21.27
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,22.5,13.57
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,13.99,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,64.56,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,150.05,106.58
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,220.81,170.9
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,303.91,243.67
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,372.39,303.06
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,446.36,364.55
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,508.76,416.01
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,575.46,468.96
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,633.77,513.75
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,692.04,556.33
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,744.88,591.96
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,796.62,626.04
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,834.98,649.99
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,875.52,675.24
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,912.27,697.11
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,946.23,716.8
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,971.86,730.68
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,994.02,742.24
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,1010.89,750.29
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1024.14,756.06
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,1030.01,757.68
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,1032.05,757.04
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,1028.63,755.05
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,1021.44,750.79
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,1007.4,741.27
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,989.8,729.55
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,966.6,715.57
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,940.08,699.36
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,907.68,679.08
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,872.53,656.79
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,832.68,630.73
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,790.47,602.79
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,744.57,572.16
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,695.77,537.54
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,642.25,497.83
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,587.99,456.48
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,530.17,411.23
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,472.8,364.97
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,412.53,315.53
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,351.94,264.5
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,290.65,212.07
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,232.93,162.1
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,174.82,113.57
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,122.88,73.08
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,73.19,41.32
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,38.54,28.11
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,27.11,17.31
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.79,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,45.06,2.15
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,100.57,72.24
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,168.71,131.75
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,243.2,196.47
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,233.38,191.2
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,210.46,172.47
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,299.38,246.57
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,392.74,322.41
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,404.19,328.41
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,400.94,322.61
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,488.45,390.3
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,573.91,454.15
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,591.1,463.22
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,604.5,469.67
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,755.6,583.5
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,909.82,688.84
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,936.58,702.17
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,960.3,714.47
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,977.3,722.73
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,990.96,728.89
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,997.47,731.0
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,1000.44,731.01
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,950.44,698.57
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,892.38,655.83
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,932.22,687.32
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,961.42,705.93
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,939.52,692.32
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,914.55,677.09
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,883.54,658.04
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,849.91,637.01
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,763.44,576.56
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,682.21,516.44
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,617.94,469.75
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,557.34,424.94
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,556.98,427.93
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,542.94,419.3
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,460.49,355.37
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,391.37,301.43
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,334.77,257.37
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,282.8,216.39
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,239.28,180.94
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,198.1,147.2
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,156.27,113.57
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,116.99,82.67
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,80.37,56.15
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,50.38,38.12
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,35.38,24.16
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,17.9,0.93
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,44.37,9.36
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,96.95,69.75
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,157.88,122.81
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,233.75,188.68
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,178.68,145.69
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,107.88,85.74
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,76.65,59.36
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,48.31,35.29
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,92.78,72.3
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,138.7,109.81
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,134.2,105.7
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,129.91,101.85
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,208.35,165.41
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,288.41,228.84
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,449.02,357.51
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,597.37,472.69
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,788.98,623.85
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,972.9,757.29
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,989.97,766.59
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,1003.66,774.41
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1011.26,776.84
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1021.71,781.39
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,1019.61,777.29
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,1013.81,770.86
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,1003.11,761.62
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,988.71,750.02
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,966.39,734.59
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,940.75,716.98
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,910.69,696.66
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,877.48,674.12
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,838.41,647.05
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,796.85,618.1
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,751.08,585.92
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,703.26,551.04
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,650.06,510.12
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,595.09,466.99
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,538.37,421.59
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,481.39,374.7
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,420.29,323.74
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,360.62,272.55
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,299.01,218.97
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,237.93,165.33
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,178.44,114.77
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,124.6,72.12
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,72.18,38.21
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,33.55,23.91
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,24.91,15.66
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,15.58,1.3
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,70.23,25.77
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,156.81,115.57
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,225.47,177.7
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,305.46,248.35
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,372.31,306.95
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,444.28,367.49
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,508.86,420.5
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,573.88,472.04
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,631.39,515.21
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,688.94,556.14
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,741.14,591.01
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,792.3,624.22
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,836.5,651.91
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,873.46,674.0
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,909.07,694.41
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,941.92,712.51
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,967.66,726.46
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,990.09,738.18
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,1006.05,745.09
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,1018.44,749.69
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,1024.88,751.11
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,1027.57,750.28
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,1023.92,746.36
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,1016.56,740.24
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,1002.33,729.14
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,984.59,716.02
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,962.36,701.54
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,936.83,685.04
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,904.34,663.38
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,869.11,639.97
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,829.87,615.54
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,788.29,589.25
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,742.87,559.95
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,694.59,526.91
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,641.58,488.94
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,587.8,449.26
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,530.46,406.04
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,473.46,361.45
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,413.46,313.33
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,353.07,263.4
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,292.73,212.43
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,235.95,163.76
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,178.09,115.73
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,126.23,75.34
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,76.26,43.18
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,39.91,29.26
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,28.62,18.71
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,17.16,2.98
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,15.43,7.02
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,26.06,16.29
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,36.69,25.48
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,48.78,35.66
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,60.89,45.62
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,83.71,64.36
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,106.79,82.97
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,112.97,87.52
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,119.23,92.09
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,177.71,138.99
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,237.31,185.85
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,258.46,201.43
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,279.67,216.96
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,248.68,191.91
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,217.87,167.17
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,201.24,153.74
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,184.75,140.46
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,195.13,148.37
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,205.47,156.22
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,200.4,151.89
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,195.32,147.63
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,151.4,113.56
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,107.82,79.51
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,126.32,93.85
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,144.78,108.0
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,167.45,125.63
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,189.95,143.07
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,137.88,102.66
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,86.25,62.33
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,121.84,90.28
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,157.23,117.87
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,127.4,94.84
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,97.79,71.85
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,158.71,120.06
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,218.25,166.87
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,164.25,125.09
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,110.98,83.43
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,137.18,104.76
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,162.01,124.95
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,141.89,109.3
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,122.29,94.03
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,102.1,78.12
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,82.11,62.05
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,62.83,46.18
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,43.83,31.98
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,28.01,17.78
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,11.57,0.62
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.9,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,6.26,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,12.53,4.52
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,21.71,12.41
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,30.89,20.28
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,41.52,29.21
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,52.17,37.99
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,50.72,36.67
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,49.28,35.33
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,44.93,31.53
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,40.59,27.77
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,47.85,33.6
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,55.12,39.4
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,86.15,64.36
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,117.68,89.45
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,154.12,118.32
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,190.83,147.12
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,208.18,160.22
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,225.55,173.27
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,230.95,176.92
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,236.3,180.57
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,252.58,192.62
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,268.76,204.52
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,291.28,221.59
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,313.63,238.46
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,363.23,275.51
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,406.47,307.34
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,479.95,362.42
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,554.83,417.28
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,508.83,382.37
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,468.05,351.55
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,492.38,370.72
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,510.45,384.94
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,500.05,378.16
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,487.13,369.43
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,457.93,348.86
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,427.62,327.11
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,414.75,317.88
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,394.52,301.93
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,336.91,257.11
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,284.38,216.04
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,242.74,182.14
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,202.06,148.67
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,172.61,117.76
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,125.08,72.39
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,74.78,39.86
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,35.83,25.16
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,27.33,17.28
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.15,4.97
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,75.33,41.06
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,162.04,118.49
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,230.09,178.35
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,308.81,246.52
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,378.58,306.46
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,454.76,369.74
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,517.04,419.53
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,583.6,470.93
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,645.71,517.42
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,708.84,561.59
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,761.75,596.73
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,809.07,627.08
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,854.51,655.49
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,898.03,681.97
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,933.73,704.54
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,966.51,725.08
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,993.29,740.04
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,1016.66,752.69
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,1033.07,761.91
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1045.73,768.76
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,1052.18,770.79
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,1054.71,770.45
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,1050.8,767.26
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1042.99,761.72
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,1029.91,751.74
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,1013.06,739.48
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,990.18,724.23
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,963.8,706.79
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,932.17,686.23
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,897.36,663.53
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,858.03,637.72
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,816.04,609.97
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,767.77,577.67
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,717.75,543.68
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,664.81,505.71
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,610.68,465.76
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,552.61,420.84
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,494.22,374.38
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,430.45,323.04
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,369.61,272.37
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,306.95,219.29
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,247.22,167.94
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,186.55,117.66
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,128.73,72.47
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,75.27,38.26
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,33.9,23.86
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,26.26,16.68
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,18.02,5.69
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.96,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.93,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.85,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.78,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,7.23,0.56
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,8.68,1.79
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,73.0,56.47
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,140.82,112.99
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,80.77,62.37
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,24.15,14.68
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,133.58,105.87
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,248.07,198.69
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,133.01,104.45
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,22.24,12.79
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,21.76,12.37
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,22.26,12.68
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,23.23,13.42
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,176.12,137.41
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,332.48,260.03
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,255.01,198.69
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,178.55,138.01
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,226.76,176.17
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,274.89,213.78
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,257.65,200.24
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,240.48,186.87
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,370.92,289.33
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,495.53,384.63
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,466.79,362.65
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,438.52,341.36
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,445.91,348.64
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,451.68,354.57
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,377.21,296.82
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,306.02,241.06
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,302.43,239.42
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,297.88,236.82
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,363.07,291.45
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,408.19,327.36
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,272.28,218.0
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,163.89,131.43
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,144.36,115.8
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,125.29,100.35
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,104.5,83.32
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,83.98,66.21
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,65.13,50.13
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,46.53,35.85
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,29.93,20.47
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,12.54,2.84
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,6.39,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,34.37,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,112.57,71.83
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,196.68,149.97
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,266.17,213.65
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,345.41,284.31
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,411.86,342.66
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,484.77,403.85
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,549.19,455.6
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,615.32,506.46
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,674.11,548.23
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,728.77,583.46
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,780.24,617.23
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,830.34,649.14
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,874.15,676.14
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,915.6,701.0
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,950.66,722.22
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,982.71,741.31
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,1008.74,756.3
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1031.28,768.99
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1047.24,778.89
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1059.39,786.45
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1065.74,788.85
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1068.14,788.84
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,1064.04,785.85
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,1056.0,780.47
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,1042.16,771.85
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,1024.53,760.84
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1000.84,745.52
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,973.64,727.91
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,941.76,705.8
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,906.71,681.59
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,866.1,655.78
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,822.84,627.9
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,773.62,594.56
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,722.91,559.61
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,669.06,519.38
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,614.07,477.27
