Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,556.16,431.79
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,496.23,383.46
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,434.21,332.45
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,373.39,280.85
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,310.43,226.07
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,250.35,173.21
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,189.44,121.59
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,131.15,75.09
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,77.28,39.77
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,33.63,24.0
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,26.46,17.25
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,18.74,7.43
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,35.7,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,112.86,73.2
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,194.79,146.27
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,263.82,208.12
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,342.46,276.8
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,410.53,334.71
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,481.57,392.64
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,546.02,442.9
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,612.24,492.38
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,670.95,533.1
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,729.64,570.42
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,777.36,600.34
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,827.81,631.48
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,872.32,657.73
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,914.6,681.91
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,949.81,701.45
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,982.04,718.83
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,1008.22,732.76
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,1030.95,744.52
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1047.15,754.29
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1059.58,761.89
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1065.74,766.33
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1067.98,768.49
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1064.29,766.46
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1056.68,762.13
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1042.82,753.04
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1025.2,741.65
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1002.02,727.21
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,975.33,710.57
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,943.03,690.72
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,907.59,668.7
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,867.61,643.1
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,825.0,615.54
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,777.55,584.4
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,728.08,551.43
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,673.84,512.97
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,618.44,472.49
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,560.07,427.78
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,499.73,380.21
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,437.56,329.97
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,376.55,279.06
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,313.47,225.09
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,253.15,172.81
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,192.14,122.1
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,133.71,76.13
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,79.31,40.59
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,34.39,24.46
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,27.26,17.8
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,19.6,8.36
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,36.23,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,112.88,75.04
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,193.53,146.46
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,262.06,207.67
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,340.03,275.56
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,407.67,333.35
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,480.09,392.75
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,541.81,441.74
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,607.21,491.73
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,666.02,535.05
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,724.9,575.38
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,776.57,609.1
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,822.42,638.25
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,865.89,664.06
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,907.15,687.77
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,942.26,707.87
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,974.48,725.72
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,999.77,737.27
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1021.67,746.41
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1038.09,755.25
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1050.82,761.79
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1056.27,762.24
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1057.89,760.41
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,1054.2,756.85
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1046.67,751.04
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,1032.42,739.64
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1014.49,726.13
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,991.59,711.05
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,965.25,693.89
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,933.37,673.71
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,898.43,651.55
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,858.11,625.38
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,815.27,597.46
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,768.19,566.91
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,719.19,534.54
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,665.51,496.38
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,610.79,456.48
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,552.98,413.22
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,493.27,367.28
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,432.04,319.25
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,372.04,270.57
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,309.91,219.19
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,250.52,169.12
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,187.84,117.98
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,132.6,75.13
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,79.53,40.72
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,35.14,24.78
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,27.59,17.85
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,19.46,8.47
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,51.52,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,122.26,81.81
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,203.64,152.77
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,272.42,213.96
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,350.3,281.42
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,417.41,337.91
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,487.13,394.1
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,551.02,443.78
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,616.57,492.8
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,675.02,533.62
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,733.36,571.36
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,784.71,604.98
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,830.17,633.92
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,872.97,660.64
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,913.5,685.5
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,948.36,707.95
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,980.27,728.43
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,1005.67,743.44
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,1027.64,756.23
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1043.57,766.32
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1055.79,774.13
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1061.71,776.45
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1063.78,776.71
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1060.0,774.42
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1052.36,769.77
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,1038.47,760.02
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1020.87,747.93
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,997.29,733.08
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,970.27,715.95
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,937.7,695.05
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,902.09,672.0
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,862.0,646.47
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,819.37,618.93
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,723.77,551.04
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,637.3,485.31
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,632.13,484.59
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,612.82,471.73
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,554.74,425.98
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,494.84,377.85
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,433.49,327.81
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,373.38,277.34
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,310.83,224.12
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,251.32,172.72
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,188.77,120.3
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,133.69,76.7
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,81.02,42.2
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,37.41,26.86
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,28.85,18.98
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,20.3,9.41
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,6.39,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,12.55,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,62.37,41.85
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,119.52,90.5
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,172.78,136.34
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,231.94,186.77
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,301.71,244.79
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,375.69,305.2
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,469.84,381.3
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,572.02,462.06
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,636.5,512.03
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,701.27,560.48
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,611.39,486.47
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,481.5,379.17
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,567.19,445.07
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,648.36,505.95
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,811.12,632.96
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,965.39,742.53
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,995.3,760.14
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,1022.21,776.19
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1040.76,787.38
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1055.69,796.17
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1068.08,802.04
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1076.67,805.43
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1074.21,802.72
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1067.8,797.54
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,978.99,735.16
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,881.61,660.66
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,947.19,712.37
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,994.01,743.9
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,962.17,720.64
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,926.83,695.52
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,885.91,669.29
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,842.21,640.88
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,790.33,605.12
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,737.54,568.41
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,682.86,527.04
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,627.02,483.89
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,569.0,438.26
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,510.19,390.73
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,445.03,337.39
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,382.88,285.01
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,319.39,230.42
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,257.99,176.79
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,196.0,124.21
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,138.91,78.6
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,83.71,42.13
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,33.68,23.77
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,25.98,16.71
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,19.22,9.0
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,8.36,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,16.59,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,61.41,41.84
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,112.51,85.18
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,155.18,122.45
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,200.26,161.08
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,242.0,195.71
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,285.14,230.4
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,361.06,291.02
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,452.42,361.85
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,595.18,472.69
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,751.18,586.62
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,797.99,616.27
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,847.41,647.88
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,891.46,673.91
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,933.38,698.02
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,967.21,717.42
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,997.97,734.64
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,1022.9,748.23
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,1044.21,759.46
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1058.62,767.8
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1069.26,773.87
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1068.38,771.13
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1063.39,765.99
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,1058.96,762.25
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1050.79,756.24
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,994.05,719.3
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,927.22,673.19
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,910.57,662.46
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,890.94,649.38
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,843.39,616.27
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,796.71,583.69
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,738.13,542.97
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,680.99,502.86
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,538.55,399.73
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,411.98,305.72
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,500.61,375.49
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,561.23,420.73
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,515.34,385.92
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,465.0,347.15
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,386.3,286.95
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,321.59,237.51
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,272.73,198.82
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,229.41,164.07
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,181.84,126.48
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,134.08,89.48
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,94.13,61.79
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,53.25,40.23
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,40.22,28.55
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,24.16,12.84
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,15.01,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,38.87,3.6
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,103.0,72.57
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,170.55,130.92
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,233.82,186.44
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,305.71,248.6
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,286.39,234.36
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,250.3,203.77
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,403.91,331.08
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,572.59,466.72
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,593.49,480.13
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,605.0,486.24
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,640.3,510.51
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,672.4,531.73
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,676.44,529.91
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,666.12,517.62
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,713.23,551.14
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,769.08,589.91
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,791.55,603.08
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,812.0,614.82
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,822.11,620.27
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,829.96,624.22
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,811.01,607.35
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,796.7,593.82
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,740.31,550.96
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,677.39,503.64
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,669.74,496.94
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,661.26,489.71
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,548.66,408.11
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,435.67,324.85
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,424.26,317.1
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,412.73,308.94
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,347.86,261.31
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,283.67,213.62
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,399.39,303.07
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,502.25,380.03
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,557.16,425.6
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,585.2,449.48
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,529.94,406.61
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,474.84,363.03
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,416.18,315.99
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,359.36,269.1
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,300.68,220.01
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,245.79,173.47
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,189.85,127.33
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,139.78,88.07
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,91.33,55.56
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,53.16,40.53
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,38.06,26.99
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.07,13.16
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.46,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,13.98,5.75
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,23.16,13.84
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,35.24,24.28
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,47.33,34.58
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,28.47,18.54
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,9.65,2.52
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,159.29,128.33
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,318.58,256.49
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,432.3,347.0
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,558.62,444.65
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,309.4,248.87
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,46.42,32.26
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,141.72,109.03
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,239.74,185.52
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,289.59,223.3
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,348.45,267.31
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,190.68,145.54
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,36.8,23.79
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,37.78,24.58
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,38.76,25.33
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,68.84,49.08
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,99.07,72.69
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,263.84,200.43
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,427.34,322.62
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,416.95,313.89
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,406.53,305.69
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,682.07,520.12
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,923.73,693.83
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,892.05,670.05
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,857.96,646.26
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,818.83,621.13
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,777.76,594.35
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,731.82,561.97
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,684.18,527.15
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,632.92,488.79
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,581.34,449.33
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,525.45,405.73
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,470.29,361.6
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,412.7,315.02
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,357.21,268.95
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,299.61,220.12
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,245.32,173.68
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,190.3,128.25
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,141.29,89.88
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,93.68,57.45
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,54.34,41.22
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,39.63,28.04
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,28.08,16.27
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,16.52,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,42.89,14.62
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,101.58,71.89
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,173.77,132.92
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,237.4,188.0
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,309.79,249.81
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,190.51,154.58
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,36.69,25.09
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,47.82,34.22
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,58.96,43.19
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,76.41,57.09
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,93.99,70.86
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,105.35,79.58
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,116.71,88.22
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,130.56,98.57
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,144.42,108.79
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,156.11,117.76
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,167.88,126.78
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,173.3,130.55
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,178.73,134.35
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,306.78,232.33
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,431.67,325.34
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,345.53,260.61
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,255.67,192.58
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,233.12,175.82
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,210.67,158.97
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,208.4,157.27
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,206.06,155.53
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,118.15,87.47
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,31.0,18.93
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,205.3,155.52
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,377.35,285.51
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,474.01,359.97
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,560.41,425.67
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,457.12,347.64
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,360.53,273.94
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,320.6,244.28
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,281.93,215.22
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,271.21,207.6
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,259.63,199.13
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,182.84,140.06
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,109.65,82.86
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,136.05,103.97
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,156.26,119.73
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,130.36,99.55
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,108.2,82.27
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,92.34,65.98
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,65.63,50.71
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,46.22,33.51
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,29.52,17.54
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,16.71,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.71,0.57
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,12.53,4.73
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,18.81,10.06
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,25.09,15.32
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,143.02,113.05
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,269.73,215.24
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,338.41,269.37
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,405.49,321.3
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,445.29,350.26
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,484.15,377.91
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,477.12,369.22
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,472.85,362.45
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,666.33,510.88
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,862.04,649.32
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,896.8,668.09
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,929.16,685.95
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,857.52,631.61
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,766.4,559.94
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,895.67,652.77
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,1009.0,723.59
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,1018.27,724.95
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,1024.1,724.98
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,1020.59,721.11
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,1013.54,715.18
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,837.49,597.69
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,651.06,463.16
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,811.66,582.2
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,942.52,668.68
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,913.93,649.83
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,882.15,630.37
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,843.67,606.11
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,802.75,580.15
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,756.56,550.85
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,708.63,519.62
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,656.82,484.2
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,602.92,446.28
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,547.07,404.96
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,490.58,361.86
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,430.76,315.36
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,372.18,268.34
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,311.89,218.46
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,253.97,169.82
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,192.22,119.92
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,137.86,77.97
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,85.39,43.57
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,41.25,29.34
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,29.88,19.4
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,22.41,11.91
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,22.88,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,63.77,31.96
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,122.94,89.27
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,191.61,148.61
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,254.46,203.83
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,325.46,264.81
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,268.31,219.52
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,180.92,145.77
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,195.87,157.35
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,204.08,163.0
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,225.24,179.15
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,253.4,200.56
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,182.13,142.73
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,118.68,90.96
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,129.05,98.9
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,139.42,106.69
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,82.82,61.22
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,27.1,16.29
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,30.5,18.96
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,33.9,21.61
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,82.92,60.63
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,132.4,99.45
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,205.81,156.28
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,279.48,211.98
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,244.47,185.19
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,209.69,158.67
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,223.13,169.05
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,236.45,179.24
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,311.38,236.21
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,389.14,294.19
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,415.25,313.29
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,440.08,331.48
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,358.33,271.07
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,278.01,210.87
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,282.79,215.13
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,287.14,218.89
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,245.37,187.3
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,204.46,156.13
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,171.68,131.01
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,139.44,106.06
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,122.17,92.94
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,104.96,79.68
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,94.85,71.98
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,84.76,64.17
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,71.43,53.56
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,57.98,42.67
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,44.91,31.86
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,31.86,22.15
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,21.22,12.62
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,10.6,2.92
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,5.3,0.0
