Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,54.39,12.62
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,125.33,85.66
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,188.39,140.02
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,263.44,203.82
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,328.61,259.3
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,400.05,317.64
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,464.13,367.23
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,529.96,415.62
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,589.75,459.7
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,650.46,503.05
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,704.82,538.66
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,758.55,572.79
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,806.46,603.58
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,848.31,630.02
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,887.95,653.57
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,925.15,675.29
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,957.16,694.2
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,986.27,711.23
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,1008.5,723.22
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,1027.35,733.2
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,1040.67,740.53
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1050.43,745.83
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,1054.56,746.34
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,1055.05,744.8
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,1049.9,741.42
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,1041.15,736.01
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,1025.45,727.15
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,1006.36,716.29
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,983.47,703.05
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,957.37,687.77
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,925.17,668.5
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,890.24,647.35
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,851.34,623.82
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,810.09,598.36
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,764.03,569.19
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,716.28,538.14
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,664.7,502.54
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,610.89,464.18
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,534.44,406.75
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,467.19,354.98
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,426.09,322.04
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,380.37,283.34
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,321.06,233.12
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,261.79,182.39
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,203.53,133.68
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,150.05,90.62
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,98.95,54.66
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,55.66,32.81
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,36.51,25.97
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,29.44,19.23
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,14.62,2.66
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,23.76,5.35
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,51.18,34.79
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,92.58,69.91
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,134.08,105.22
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,177.67,141.99
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,225.65,181.91
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,282.81,228.37
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,337.77,272.13
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,262.22,209.86
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,170.38,133.16
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,172.33,134.13
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,174.32,134.99
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,224.92,174.68
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,276.28,214.3
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,294.47,227.32
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,320.35,246.15
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,373.83,286.34
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,427.6,326.11
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,568.38,431.44
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,710.96,533.85
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,620.9,466.17
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,529.06,397.17
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,535.43,401.08
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,541.37,404.32
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,621.53,463.14
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,693.23,514.63
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,671.8,498.78
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,650.05,483.2
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,558.54,416.92
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,466.69,349.47
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,385.58,290.29
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,304.93,230.29
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,554.44,427.27
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,768.75,585.38
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,723.88,552.63
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,678.25,519.32
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,627.78,482.21
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,577.72,444.52
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,524.75,403.74
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,472.13,362.14
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,416.65,317.25
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,362.92,272.66
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,307.13,225.8
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,254.44,180.95
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,201.1,136.69
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,152.62,97.98
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,105.46,64.44
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,65.31,42.16
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,44.51,32.65
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,33.82,22.74
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,17.03,4.61
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,49.77,18.56
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,110.07,75.8
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,167.69,124.49
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,235.94,182.14
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,182.18,143.33
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,98.7,75.78
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,155.51,121.86
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,212.03,166.76
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,318.27,251.38
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,435.99,342.43
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,361.91,282.11
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,276.58,212.47
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,394.43,303.06
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,510.05,388.76
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,553.28,418.58
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,596.82,448.49
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,619.82,463.64
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,641.79,478.08
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,816.26,607.97
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,982.04,720.64
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,995.07,727.39
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,1004.86,733.16
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,1008.86,734.08
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,1016.13,737.29
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,1011.11,733.5
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,1002.71,727.7
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,987.62,717.91
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,969.41,706.2
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,946.16,690.99
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,920.0,673.9
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,888.55,653.3
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,854.71,631.06
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,818.47,607.13
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,778.26,580.35
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,665.94,498.36
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,570.18,425.12
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,513.59,384.21
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,460.34,345.12
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,479.56,361.7
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,474.54,357.5
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,418.25,312.99
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,363.64,268.77
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,306.91,221.69
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,253.39,176.7
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,199.65,132.61
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,151.01,94.21
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,103.76,61.24
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,63.72,39.67
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,42.43,30.34
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,32.1,20.95
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,16.17,4.46
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,45.54,18.8
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,105.35,73.25
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,160.48,120.01
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,224.1,173.93
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,185.09,146.01
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,118.91,92.36
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,179.44,141.45
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,240.25,189.92
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,404.3,322.9
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,591.96,469.54
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,645.69,508.47
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,699.97,547.57
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,606.32,470.47
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,480.16,368.04
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,563.09,430.4
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,657.92,499.28
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,793.83,602.85
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,930.34,700.55
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,952.29,713.11
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,971.32,724.31
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,984.28,732.62
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,994.14,738.98
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,1000.27,741.44
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,1003.23,741.88
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,997.02,737.17
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,987.64,730.49
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,894.28,664.15
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,797.38,590.24
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,618.54,460.58
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,447.5,332.44
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,473.61,352.75
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,498.0,371.24
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,500.59,373.83
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,501.78,375.43
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,594.32,450.09
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,663.2,504.96
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,615.07,469.62
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,567.04,434.03
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,511.41,390.89
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,459.6,350.1
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,407.51,309.15
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,357.75,269.26
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,273.11,204.24
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,207.5,155.8
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,172.83,129.27
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,144.74,108.23
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,118.11,85.88
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,90.11,65.0
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,62.52,47.48
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,40.18,27.79
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,20.96,8.09
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,55.88,26.76
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,122.4,86.99
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,189.02,143.76
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,272.23,215.25
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,338.87,273.02
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,411.89,334.28
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,480.5,390.25
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,553.67,447.84
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,613.09,491.96
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,675.14,536.3
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,732.46,572.85
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,789.64,607.78
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,834.21,635.26
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,881.22,663.96
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,923.04,687.65
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,962.54,709.38
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,993.81,725.95
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,1022.02,740.36
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,1044.53,751.48
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,1063.61,760.43
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,1076.65,767.68
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,1085.99,772.78
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,1090.02,773.2
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1090.3,771.46
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1083.84,767.25
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1073.67,760.91
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1057.86,749.7
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1038.5,736.44
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1013.78,720.9
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,985.75,703.36
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,952.35,682.87
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,916.05,660.45
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,875.33,635.48
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,832.19,608.71
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,784.38,577.74
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,734.92,545.35
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,681.68,507.2
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,627.44,467.16
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,569.67,423.93
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,509.84,378.16
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,449.93,331.06
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,391.1,283.46
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,329.92,233.35
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,271.71,184.8
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,210.41,134.62
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,156.14,91.59
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,103.15,54.86
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,58.04,31.95
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,35.95,24.93
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,29.8,19.19
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,14.44,4.16
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,57.52,29.43
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,126.01,89.59
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,185.5,140.59
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,257.15,201.64
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,320.84,255.66
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,390.54,312.87
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,452.89,362.68
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,518.7,413.48
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,577.41,458.25
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,637.35,502.8
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,691.74,542.02
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,743.96,577.82
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,790.85,608.23
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,836.4,637.22
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,875.74,661.95
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,912.95,685.03
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,944.55,703.63
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,967.72,716.47
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,989.22,728.5
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,1007.51,738.44
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,1019.96,745.8
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,1029.06,751.09
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,1032.24,752.95
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,1031.95,752.7
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,1025.76,748.17
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,1016.23,741.6
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,998.09,728.34
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,981.64,716.36
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,957.55,700.58
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,930.62,682.99
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,894.61,659.32
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,856.85,634.43
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,817.26,608.17
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,775.96,580.57
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,725.3,545.15
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,675.6,509.07
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,564.71,426.58
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,472.51,356.71
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,400.48,303.07
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,334.46,253.46
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,263.6,200.48
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,199.61,152.26
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,150.83,114.76
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,103.43,77.84
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,88.22,66.1
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,73.07,54.16
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,86.71,62.35
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,91.28,65.91
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,62.69,47.67
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,39.57,27.4
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,21.84,9.65
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,4.84,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,45.65,23.83
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,89.73,62.89
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,138.67,103.84
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,192.96,149.17
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,147.33,114.92
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,88.09,66.85
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,140.12,108.92
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,199.37,155.91
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,230.98,180.09
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,263.06,204.3
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,223.34,172.0
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,177.97,135.32
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,141.61,106.58
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,105.77,78.2
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,127.35,94.76
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,149.03,111.18
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,163.77,122.39
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,178.59,133.61
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,143.16,105.89
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,107.87,78.32
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,239.04,178.62
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,371.54,276.88
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,215.64,160.07
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,62.1,42.54
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,234.48,174.25
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,413.25,305.57
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,360.85,266.92
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,314.42,232.91
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,412.99,305.8
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,505.99,372.8
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,511.36,376.89
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,515.59,380.48
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,549.72,407.48
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,577.68,429.7
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,549.06,409.46
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,519.84,388.86
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,495.16,371.51
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,466.98,351.27
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,347.17,261.93
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,242.6,182.93
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,219.74,166.41
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,197.62,150.16
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,214.68,161.9
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,224.71,166.22
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,185.92,137.43
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,157.22,117.51
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,122.05,90.5
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,89.28,65.71
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,62.37,47.22
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,37.64,25.72
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,20.46,8.99
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,11.44,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,61.48,35.03
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,122.2,88.26
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,182.37,139.78
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,253.62,200.94
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,316.42,255.05
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,387.88,314.82
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,451.64,366.36
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,519.27,419.33
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,472.1,378.79
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,392.02,311.44
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,563.93,447.43
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,748.56,584.33
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,793.01,611.53
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,838.57,639.68
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,880.48,664.62
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,920.67,687.81
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,952.22,706.06
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,975.35,718.48
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,999.02,729.69
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,1019.7,738.66
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,1033.32,743.82
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,1043.5,746.59
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,1048.18,744.9
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,1049.36,740.97
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,1044.54,736.29
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,1036.22,729.62
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,1021.52,717.73
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1003.45,703.99
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,980.74,690.54
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,954.92,675.22
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,924.19,657.56
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,890.63,637.95
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,851.98,613.66
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,811.04,587.77
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,765.73,559.36
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,718.58,529.36
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,667.52,493.69
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,614.04,455.5
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,558.75,414.96
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,503.25,373.03
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,444.96,327.77
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,387.8,281.98
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,328.4,233.41
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,271.31,185.76
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,211.14,136.48
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,157.95,94.07
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,106.07,57.36
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,61.01,33.38
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,36.89,25.95
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,31.28,20.71
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,20.08,9.17
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,10.81,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,16.84,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,73.16,43.13
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,133.81,95.98
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,191.26,145.62
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,259.95,204.48
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,214.95,172.1
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,139.12,110.09
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,224.56,180.17
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,308.87,247.98
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,327.68,261.69
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,343.51,272.74
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,213.63,168.63
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,87.11,65.14
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,171.46,132.63
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,257.59,199.77
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,227.87,175.61
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,198.31,151.86
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,216.16,165.56
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,234.07,179.15
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,284.93,217.49
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,335.91,255.22
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,379.69,287.64
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,416.21,314.42
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,580.37,436.61
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,736.17,547.5
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,548.1,411.05
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,352.27,264.83
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,340.17,256.35
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,328.06,247.41
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,477.38,360.27
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,621.09,465.06
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,625.55,469.0
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,627.82,471.97
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,712.46,542.34
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,774.14,593.9
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,724.06,557.31
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,675.16,521.05
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,598.77,462.63
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,530.49,409.74
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,458.49,354.19
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,394.65,304.59
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,360.73,278.42
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,324.23,249.17
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,277.7,211.35
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,233.1,174.73
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,192.27,142.02
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,155.39,113.15
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,121.05,87.2
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,87.46,63.6
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,61.89,47.89
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,42.7,30.69
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,24.73,13.09
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.3,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.64,2.41
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.91,7.92
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,22.19,13.41
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,28.47,18.84
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,34.76,24.2
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,77.48,60.36
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,121.64,97.01
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,201.65,163.55
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,281.55,228.75
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,145.15,116.07
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.56,4.85
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,63.86,47.46
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,115.62,89.79
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,95.96,73.49
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,76.52,57.44
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,79.94,60.12
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,83.37,62.81
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,121.55,93.79
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,159.92,124.57
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,186.07,145.41
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,212.22,166.13
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,213.12,166.37
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,213.97,166.63
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,350.04,273.07
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,481.95,373.11
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,550.32,425.45
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,620.23,478.37
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,605.69,467.49
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,590.8,456.73
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,488.39,378.66
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,391.71,303.93
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,294.88,229.75
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,199.47,155.13
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,220.95,172.16
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,242.0,188.58
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,286.84,224.3
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,329.2,257.61
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,208.37,163.09
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,90.02,68.28
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,128.01,99.71
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,164.57,129.84
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,110.73,86.31
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,56.05,41.4
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,48.3,35.17
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,40.56,28.82
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,65.1,40.19
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,67.9,41.56
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,42.34,31.78
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.1,24.01
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,21.62,11.33
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
