Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,27.83,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,89.69,55.97
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,157.56,115.03
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,221.15,170.91
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,295.11,235.14
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,358.68,290.6
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,427.45,348.63
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,490.83,400.0
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,555.67,450.73
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,614.36,495.45
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,673.68,538.99
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,726.85,575.21
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,779.29,610.22
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,821.76,637.26
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,866.53,665.56
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,905.42,689.35
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,941.87,711.23
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,973.27,730.88
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,1001.73,748.55
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,1023.67,760.42
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,1042.24,770.12
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,1055.29,777.77
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,1064.77,783.25
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,1068.59,783.68
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,1068.77,781.92
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,1062.81,777.86
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1053.25,771.64
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,1038.69,760.82
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,1020.68,747.93
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,996.94,732.84
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,970.0,715.7
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,937.74,693.66
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,902.66,669.77
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,863.22,643.85
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,821.42,616.19
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,775.24,585.55
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,727.36,553.39
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,675.78,517.36
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,623.16,479.04
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,567.11,436.08
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,508.63,390.1
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,449.7,342.84
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,391.8,294.88
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,332.29,244.0
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,275.23,194.35
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,215.03,143.24
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,161.47,98.95
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,108.63,60.01
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,62.8,34.33
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,36.04,25.96
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,30.84,21.02
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,20.34,10.41
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,26.06,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,85.44,53.52
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,151.63,110.15
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,213.88,164.31
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,286.07,226.6
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,350.13,281.83
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,419.64,339.82
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,482.09,389.82
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,547.39,440.19
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,604.65,483.6
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,664.44,527.59
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,718.32,563.6
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,771.68,598.23
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,819.05,628.66
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,864.92,657.56
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,899.81,678.76
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,936.96,701.4
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,968.2,719.54
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,996.58,735.68
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,1019.5,748.16
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,1039.16,758.52
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,1052.43,765.94
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,1062.19,771.21
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,1067.36,774.03
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,1068.97,774.7
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,1063.98,771.27
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,1055.42,765.72
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,1040.9,754.95
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,1022.96,742.13
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,999.31,727.16
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,972.48,710.17
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,940.78,689.96
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,906.22,667.79
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,866.92,642.08
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,825.27,614.63
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,779.89,584.63
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,732.7,553.06
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,680.85,516.52
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,628.02,478.03
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,570.51,434.31
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,514.36,390.32
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,455.39,343.29
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,397.46,295.69
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,337.52,244.95
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,279.7,195.17
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,218.92,144.3
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,164.91,100.2
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,111.78,61.23
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,65.02,34.95
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,36.81,26.29
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,31.65,21.45
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,21.66,11.45
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,41.56,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,100.89,62.95
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,171.15,122.21
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,233.18,176.07
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,304.14,236.62
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,367.91,290.48
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,436.54,346.15
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,496.25,393.12
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,559.17,440.67
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,616.81,481.66
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,674.89,520.93
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,726.42,552.86
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,776.85,583.2
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,818.19,608.57
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,861.77,635.11
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,898.92,656.29
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,933.41,675.54
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,963.31,693.04
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,990.31,708.7
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,1010.49,718.68
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,1027.27,726.63
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,1039.5,733.3
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,1048.24,737.97
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,1051.91,738.96
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,1052.06,737.95
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,1045.17,734.24
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,1034.81,728.54
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,1019.56,719.11
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,1001.01,707.67
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,977.34,693.86
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,950.6,678.11
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,820.53,593.16
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,697.7,504.17
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,673.41,489.34
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,647.7,472.63
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,645.48,474.0
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,635.56,469.39
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,569.47,422.77
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,510.35,380.57
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,478.46,358.13
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,442.71,331.65
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,397.96,297.68
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,352.16,261.81
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,288.02,212.57
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,233.07,171.22
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,193.13,139.85
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,154.81,109.84
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,117.52,81.53
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,82.45,57.2
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,56.69,42.94
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,40.59,28.7
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,27.64,16.12
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,14.41,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,39.44,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,97.62,62.02
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,165.43,119.26
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,226.29,172.1
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,295.75,231.42
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,359.42,285.33
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,428.17,341.5
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,489.46,389.34
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,553.15,437.12
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,609.82,479.54
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,668.64,522.36
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,722.28,557.64
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,775.5,591.94
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,822.41,622.18
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,863.29,647.88
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,902.74,671.05
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,939.95,692.36
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,970.47,710.4
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,998.1,726.5
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,1020.63,737.84
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,1039.92,747.08
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,1052.85,753.82
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,1062.24,758.46
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,1067.95,759.43
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1070.06,758.28
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,1064.07,753.76
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,1054.47,747.19
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,1039.83,736.17
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,1021.7,723.18
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,998.29,709.03
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,971.65,692.89
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,939.22,673.08
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,903.98,651.4
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,864.79,627.47
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,823.21,601.69
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,776.71,572.26
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,728.64,541.35
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,677.37,507.44
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,625.06,470.84
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,568.58,429.11
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,509.89,384.36
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,451.74,338.7
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,394.56,292.26
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,334.85,242.24
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,277.8,193.55
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,217.97,143.55
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,164.68,100.01
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,112.05,61.21
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,65.57,34.61
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,36.1,25.58
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,31.36,21.15
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,21.41,11.52
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,10.69,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,11.89,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,32.02,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,84.44,54.87
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,143.74,105.09
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,201.27,154.89
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,267.44,211.69
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,329.48,264.58
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,395.23,319.16
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,401.99,324.06
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,392.56,314.83
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,507.27,406.27
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,635.43,505.36
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,685.83,541.13
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,735.69,574.94
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,778.46,602.92
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,822.39,631.35
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,858.94,654.48
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,893.17,675.82
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,923.11,694.81
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,950.5,711.98
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,970.89,723.28
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,988.22,732.55
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,1000.8,740.19
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,1010.2,745.84
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,1017.01,748.36
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,1027.22,753.26
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,967.29,712.35
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,895.87,656.04
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,697.16,514.06
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,499.91,368.21
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,457.52,338.24
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,415.88,308.08
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,582.75,434.71
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,733.76,544.88
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,768.73,575.14
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,786.65,590.83
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,740.35,559.17
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,693.19,525.77
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,643.87,489.5
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,593.96,452.04
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,523.25,397.78
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,462.6,350.45
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,422.89,319.19
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,376.58,281.01
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,321.56,235.27
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,268.19,189.99
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,214.13,144.71
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,164.46,104.26
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,115.44,67.71
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,71.58,41.27
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,42.7,31.05
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,35.39,24.36
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,25.48,14.7
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,17.77,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,9.34,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.95,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.78,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,19.78,9.98
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,33.8,22.32
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,52.17,37.98
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,70.58,53.49
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,91.04,70.39
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,111.45,86.92
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,92.98,71.33
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,75.43,56.58
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,88.61,67.11
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,101.92,77.63
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,91.0,68.39
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,80.33,59.45
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,145.65,111.52
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,212.07,163.42
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,250.26,192.3
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,288.67,220.94
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,168.42,127.79
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,50.38,34.58
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,75.62,54.58
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,101.03,74.51
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,117.69,87.49
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,134.36,100.41
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,110.87,81.83
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,87.44,63.34
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,140.69,104.98
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,193.89,145.97
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,176.54,132.51
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,159.28,119.2
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,400.91,304.73
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,631.29,471.76
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,568.17,424.77
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,506.32,379.74
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,379.93,287.6
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,257.06,195.19
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,268.4,204.53
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,279.31,213.26
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,310.24,238.44
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,339.45,262.24
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,216.68,167.57
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,96.72,72.61
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,154.05,119.11
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,207.93,162.54
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,202.85,158.32
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,197.35,153.28
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,168.13,129.79
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,140.01,107.23
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,112.26,85.28
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,86.29,64.94
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,64.32,50.15
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,46.46,34.18
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,28.02,17.13
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,10.33,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,23.96,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,74.15,48.65
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,128.84,94.09
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,127.81,97.79
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,116.48,90.58
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,148.93,117.29
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,183.1,145.02
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,205.32,162.43
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,226.75,178.78
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,329.11,260.72
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,441.43,348.49
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,474.41,371.79
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,498.6,388.31
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,648.13,504.93
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,800.88,620.42
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,844.73,648.92
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,887.88,676.61
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,849.32,643.62
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,803.87,604.1
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,810.35,605.29
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,808.24,600.44
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,818.67,606.25
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,827.28,610.74
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,804.83,591.13
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,780.52,570.52
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,908.09,667.47
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,1018.17,742.36
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,892.94,653.34
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,762.02,553.56
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,861.05,631.05
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,940.41,686.27
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,910.59,664.71
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,877.98,642.19
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,698.51,515.69
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,537.4,393.79
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,637.85,474.44
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,709.91,531.16
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,659.43,495.01
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,608.76,458.39
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,554.18,417.17
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,499.66,374.91
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,443.69,330.98
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,388.84,286.61
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,329.05,237.06
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,273.93,190.36
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,218.24,144.27
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,166.68,102.58
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,116.32,65.51
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,72.08,39.59
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,40.59,29.07
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,34.69,23.72
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,23.74,13.48
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.43,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.06,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,23.15,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,72.66,47.8
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,125.65,91.38
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,182.15,138.06
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,253.14,196.6
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,236.82,186.08
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,200.56,157.28
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,348.3,275.54
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,508.44,399.58
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,564.32,440.14
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,621.42,480.86
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,675.23,518.44
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,729.76,555.01
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,774.38,583.16
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,817.86,610.1
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,853.79,631.84
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,890.89,654.18
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,920.2,672.49
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,946.95,689.16
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,968.47,701.05
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,987.09,711.09
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,999.16,718.41
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,1008.05,723.83
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,1010.22,725.4
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,1009.09,725.01
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,1003.17,721.33
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,994.07,715.74
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,978.99,706.37
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,961.0,695.2
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,938.21,680.65
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,912.73,664.38
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,881.4,644.45
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,848.03,623.07
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,810.56,598.57
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,771.31,572.71
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,726.74,542.24
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,680.74,509.54
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,632.32,474.56
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,583.61,438.67
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,529.75,398.07
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,477.98,358.21
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,425.07,317.32
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,374.01,276.82
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,319.45,232.8
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,269.59,192.24
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,219.42,151.98
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,173.87,116.28
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,129.09,84.19
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,95.1,63.76
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,63.64,48.35
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,48.13,34.75
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,32.1,20.11
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,12.21,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,30.95,3.81
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,83.21,54.94
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,139.44,101.59
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,195.13,148.88
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,258.49,202.31
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,317.8,251.92
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,382.37,304.57
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,439.01,349.76
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,497.8,395.47
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,556.4,439.48
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,613.72,481.45
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,661.28,514.04
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,707.72,544.98
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,752.8,575.27
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,797.02,604.31
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,830.12,624.55
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,860.51,642.68
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,890.77,661.46
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,918.93,678.8
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,937.84,688.81
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,953.88,696.94
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,966.84,704.24
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,977.04,709.79
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,1000.89,722.88
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,1020.99,733.35
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,954.38,688.09
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,876.51,629.2
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,623.05,453.37
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,368.82,268.33
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,469.02,341.61
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,562.89,407.54
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,609.31,441.19
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,649.84,470.5
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,638.99,464.63
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,625.75,457.25
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,548.75,402.47
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,476.92,350.9
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,402.49,297.59
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,331.59,246.02
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,387.8,289.62
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,427.46,318.69
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,339.25,253.35
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,265.14,198.89
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,278.82,206.04
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,272.1,193.81
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,221.25,153.04
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,175.03,116.89
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,129.83,84.21
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,94.87,62.92
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,62.92,47.76
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,48.14,34.79
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,30.48,18.93
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,12.9,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.86,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,15.44,0.66
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,46.15,30.03
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,82.0,59.85
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,117.31,89.48
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,154.55,120.38
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,193.41,151.98
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,234.77,184.95
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,131.34,102.19
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,22.21,12.54
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,70.59,51.75
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,119.81,90.74
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,95.92,71.29
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,72.57,52.47
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,56.6,39.58
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,40.64,26.75
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,257.41,195.33
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,481.29,356.88
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,534.95,392.55
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,581.21,423.49
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,648.99,469.13
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,724.79,518.46
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,732.6,522.12
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,732.67,521.52
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,769.13,546.32
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,797.9,565.8
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,850.18,601.77
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,902.97,637.31
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,839.95,594.11
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,780.37,553.64
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,843.93,602.98
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,894.7,640.52
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,865.52,622.21
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,834.16,603.13
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,797.15,580.92
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,758.6,556.68
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,661.43,486.69
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,577.43,424.96
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,582.78,432.13
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,574.41,427.91
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,524.57,391.31
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,475.13,354.33
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,423.32,314.98
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,373.34,276.02
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,320.55,234.25
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,271.0,194.39
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,221.38,154.63
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,176.31,119.27
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,131.58,86.49
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,96.67,64.74
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,64.37,49.37
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,49.63,36.39
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,34.08,22.17
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.37,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
