Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.37,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,18.74,2.71
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,61.01,41.2
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,106.59,79.48
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,158.11,122.62
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,219.13,173.28
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,274.56,218.71
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,334.7,266.87
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,389.85,309.38
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,448.42,353.22
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,507.55,396.7
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,563.17,436.54
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,612.01,470.36
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,661.22,503.67
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,705.92,532.9
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,750.38,561.33
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,789.75,585.91
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,828.47,609.61
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,859.09,628.05
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,889.32,645.96
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,914.0,659.59
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,936.64,671.8
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,950.1,679.1
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,960.96,684.85
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,974.11,691.43
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,984.35,695.38
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,979.4,691.37
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,971.54,685.81
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,875.93,621.09
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,780.2,553.67
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,717.62,512.01
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,655.27,469.51
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,754.12,544.24
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,834.1,602.79
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,744.61,539.32
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,663.5,481.64
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,670.84,490.53
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,667.31,490.7
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,616.55,454.83
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,566.85,419.42
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,521.07,386.47
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,475.41,352.7
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,423.73,314.18
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,374.15,276.24
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,322.52,235.58
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,273.99,196.8
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,224.87,158.17
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,183.43,126.15
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,139.22,93.95
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,100.69,68.79
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,67.93,52.39
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,51.83,38.27
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,34.88,22.87
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,14.63,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,10.95,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,23.37,5.71
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,65.81,43.8
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,115.89,84.89
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,162.88,123.98
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,217.29,169.07
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,242.19,190.32
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,256.45,201.74
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,276.14,215.96
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,292.12,226.4
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,299.29,230.84
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,309.69,237.43
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,316.99,241.3
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,322.97,244.09
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,326.29,245.5
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,328.94,246.43
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,325.79,243.39
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,315.28,235.07
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,375.96,278.75
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,429.89,316.28
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,391.09,287.55
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,345.44,254.37
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,301.89,223.18
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,258.58,191.77
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,296.02,228.9
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,333.32,245.27
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,285.97,210.75
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,238.92,176.55
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,147.76,108.77
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,57.25,39.36
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,65.98,46.43
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,74.69,53.36
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,80.01,57.55
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,85.31,61.75
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,87.71,63.83
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,90.11,65.94
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,58.12,40.81
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,26.13,15.38
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,23.22,13.12
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,20.31,10.84
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,84.23,62.38
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,146.98,112.28
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,107.11,81.06
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,66.73,48.98
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,88.43,66.85
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,109.13,83.85
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,94.39,72.31
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,79.71,60.66
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,99.31,71.84
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,102.36,72.25
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,69.35,54.79
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,55.03,41.89
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,36.05,24.45
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,16.31,0.83
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.88,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,13.51,1.9
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,35.6,23.44
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,58.24,43.26
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,89.24,69.58
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,120.25,95.8
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,151.24,121.87
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,183.04,148.18
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,196.8,158.74
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,209.32,167.94
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,247.02,197.52
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,285.57,227.18
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,337.39,267.04
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,390.85,307.37
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,452.69,353.21
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,509.02,393.98
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,505.69,388.67
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,492.46,376.51
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,533.75,406.09
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,567.26,429.53
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,609.49,458.82
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,651.7,487.61
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,543.8,408.16
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,428.14,322.14
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,386.11,303.63
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,339.23,255.62
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,358.98,270.3
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,378.48,284.48
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,373.64,280.78
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,368.72,277.16
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,386.66,290.53
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,400.95,301.13
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,359.43,270.21
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,317.91,239.33
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,385.98,291.34
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,450.29,339.48
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,478.35,361.35
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,501.79,379.69
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,456.26,346.4
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,412.59,314.49
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,387.66,296.58
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,361.58,277.32
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,270.38,208.45
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,187.63,145.22
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,142.07,109.74
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,97.12,74.08
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,84.73,64.45
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,72.39,54.63
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,59.92,44.44
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,47.33,33.98
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,35.72,25.66
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,24.12,15.3
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.95,6.91
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.39,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.54,1.65
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,30.08,18.71
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,48.1,34.33
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,70.57,53.38
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,93.05,72.12
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,99.98,77.84
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,107.01,83.44
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,112.57,87.55
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,118.24,91.66
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,133.04,103.27
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,147.84,114.77
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,135.08,103.96
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,122.55,93.46
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,121.02,91.8
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,119.53,90.19
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,166.49,126.85
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,213.88,163.11
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,297.25,226.6
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,389.28,294.87
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,399.79,301.12
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,410.11,307.48
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,464.38,346.09
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,518.43,383.53
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,479.69,368.64
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,440.98,325.25
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,541.56,398.44
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,644.83,470.95
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,585.88,428.85
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,532.17,390.78
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,423.98,314.0
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,316.22,235.48
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,352.12,262.14
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,385.39,286.24
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,355.68,265.31
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,326.89,245.01
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,365.2,274.42
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,401.28,301.77
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,411.8,310.67
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,416.56,315.14
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,416.34,316.12
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,406.81,309.4
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,384.74,292.77
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,352.54,267.01
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,295.09,222.3
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,243.42,182.45
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,203.57,150.4
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,165.46,119.85
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,129.12,85.26
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,80.98,46.27
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,45.0,33.35
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,38.82,27.75
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,27.86,17.63
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.31,2.66
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.46,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.6,2.97
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,16.39,8.02
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,24.12,14.64
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,31.85,21.17
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,24.61,15.08
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,17.37,8.96
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,69.13,51.91
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,122.27,94.97
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,137.57,106.68
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,152.87,118.28
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,215.34,167.37
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,285.82,221.4
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,209.59,161.4
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,140.26,106.39
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,199.09,152.14
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,258.55,197.19
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,239.7,182.3
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,220.93,167.69
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,293.48,222.23
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,366.35,275.47
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,300.33,226.0
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,234.81,176.73
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,382.33,298.6
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,525.62,388.52
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,526.64,388.28
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,527.27,388.55
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,632.71,465.52
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,732.52,535.99
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,706.56,517.51
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,682.96,501.41
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,772.34,572.3
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,841.07,624.03
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,805.03,599.72
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,767.21,574.86
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,726.24,547.64
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,683.64,517.83
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,636.05,483.44
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,586.28,446.75
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,401.82,307.47
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,257.21,195.56
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,284.4,217.53
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,300.44,229.48
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,281.28,212.8
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,255.87,189.58
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,212.62,154.58
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,171.87,121.93
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,132.35,91.58
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,96.49,66.48
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,64.68,50.18
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,49.65,36.88
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,35.87,24.19
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,18.84,4.7
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,13.51,2.95
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,31.61,20.29
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,50.14,36.51
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,72.24,55.45
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,94.4,74.15
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,124.32,99.12
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,159.41,128.08
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,247.79,200.76
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,340.15,275.07
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,432.04,347.8
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,534.54,426.59
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,512.13,404.88
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,478.93,375.14
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,378.63,296.4
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,259.18,201.17
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,244.96,189.58
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,230.74,177.81
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,482.72,373.17
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,736.74,555.98
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,565.39,427.51
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,389.6,293.83
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,383.95,289.93
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,371.8,280.67
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,306.86,242.12
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,242.4,182.89
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,243.64,184.0
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,244.78,184.89
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,246.3,185.62
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,247.76,186.33
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,287.48,216.16
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,326.81,245.34
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,505.72,380.13
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,671.74,499.4
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,457.0,344.14
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,252.22,190.07
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,271.48,205.55
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,290.14,219.99
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,300.71,228.99
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,311.3,238.04
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,253.61,194.36
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,195.03,149.5
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,179.37,138.03
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,164.0,126.62
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,145.16,112.09
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,126.56,97.62
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,110.37,85.08
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,94.25,72.36
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,78.22,59.47
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,62.28,46.4
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,50.25,38.32
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,45.91,34.16
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,32.25,21.6
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.33,5.88
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,11.3,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.46,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.82,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.6,3.07
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,16.39,8.18
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,23.64,14.49
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,30.88,20.74
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,27.51,17.85
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,24.13,14.93
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,23.17,14.01
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,22.21,13.1
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,26.08,16.29
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,29.95,19.45
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,38.67,26.56
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,47.39,33.59
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,55.64,40.25
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,63.89,46.87
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,90.11,68.04
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,116.59,89.19
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,133.73,102.72
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,150.94,116.19
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,199.23,153.66
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,247.73,190.18
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,383.57,292.19
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,515.1,386.11
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,707.2,523.79
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,889.31,645.92
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,843.16,610.59
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,799.85,579.68
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,774.88,561.96
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,749.33,543.63
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,557.94,410.88
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,371.05,275.68
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,344.33,257.05
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,317.86,237.57
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,336.01,251.37
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,352.83,263.94
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,300.48,225.69
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,248.34,187.32
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,272.55,206.35
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,293.03,222.22
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,250.28,190.4
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,206.27,157.38
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,218.54,167.84
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,230.51,177.75
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,238.18,182.81
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,239.4,181.36
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,202.39,151.74
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,166.64,123.19
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,130.84,87.9
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,84.12,48.4
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,45.47,34.01
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,39.43,28.47
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,28.92,18.77
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,17.84,5.55
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,21.22,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,58.08,28.55
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,108.32,74.26
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,168.79,124.8
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,111.77,85.18
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,27.99,18.09
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,44.43,31.96
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,60.89,45.53
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,90.83,69.93
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,121.21,94.12
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,152.47,118.59
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,184.08,142.88
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,213.53,164.79
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,243.35,186.55
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,264.92,202.38
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,286.56,218.17
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,352.13,266.41
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,411.86,309.12
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,479.73,357.26
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,556.0,409.97
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,781.01,574.59
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,994.42,713.94
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,1006.83,718.58
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,1016.01,723.65
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,1021.97,726.14
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,1024.66,726.71
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,1018.5,722.68
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,1009.11,716.84
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,994.62,707.93
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,977.1,697.25
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,954.71,683.57
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,929.46,668.11
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,898.88,647.95
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,865.9,626.27
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,828.77,603.02
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,789.57,578.25
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,747.11,551.44
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,702.31,522.52
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,653.59,489.59
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,604.15,455.06
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,551.16,415.95
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,498.51,375.89
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,443.94,333.08
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,387.97,288.05
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,332.71,242.57
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,280.03,198.26
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,226.21,153.37
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,176.31,112.4
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,127.57,75.45
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,84.76,48.09
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,45.73,33.8
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,39.36,28.06
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.87,18.5
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.8,5.88
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,14.46,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,33.88,15.73
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,80.39,55.59
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,129.92,96.44
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,94.05,70.77
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,50.24,36.07
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,67.27,50.12
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,84.56,64.13
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,70.58,52.38
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,57.03,41.06
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,149.54,115.34
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,251.52,194.33
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,434.71,337.4
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,629.71,481.51
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,660.94,500.89
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,689.52,519.18
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,686.77,513.24
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,686.1,508.76
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,631.45,467.17
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,579.16,426.98
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,583.74,429.52
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,587.41,431.15
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,540.33,396.87
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,499.71,367.1
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,597.33,436.41
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,687.45,497.89
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,671.57,485.66
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,655.06,473.8
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,617.04,447.32
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,576.34,418.96
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,655.85,477.12
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,728.77,528.83
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,787.27,573.82
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,831.4,608.05
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,681.05,500.16
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,547.19,401.14
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,560.25,413.32
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,566.13,419.32
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,577.05,430.87
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,576.16,433.01
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,527.72,397.23
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,479.91,361.32
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,429.72,323.34
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,381.5,285.92
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,330.98,245.58
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,283.06,206.7
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,234.65,168.02
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,193.6,135.68
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,149.55,102.78
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,111.46,76.95
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,74.99,58.56
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,57.74,43.49
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,40.15,27.81
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,18.97,7.02
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.81,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,21.35,8.86
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,49.84,33.65
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,79.4,58.29
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,112.69,85.89
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,152.26,118.4
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,240.15,189.34
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,345.57,273.52
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,394.83,311.38
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,443.32,347.62
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,378.32,295.41
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,290.37,224.2
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,316.13,242.97
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,341.84,261.05
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,564.02,432.82
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,789.55,595.7
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,826.02,616.35
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,860.68,637.02
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,617.59,463.16
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,332.29,247.35
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,320.8,239.11
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,309.28,229.96
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,328.08,243.57
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,346.77,256.96
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,294.41,218.49
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,242.37,180.01
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,295.71,219.65
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,348.78,258.33
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,428.89,316.04
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,503.56,368.58
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,523.26,382.82
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,541.82,396.5
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,422.44,311.51
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,305.44,226.28
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,465.55,346.96
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,612.77,453.0
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,655.22,488.37
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,678.67,509.8
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,607.85,456.86
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,545.37,409.85
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,499.75,376.54
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,453.72,342.01
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,421.67,317.42
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,382.53,285.79
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,330.18,243.06
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,280.77,202.16
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,230.42,161.09
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,184.29,124.06
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,139.34,90.46
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,101.08,65.44
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,68.58,52.92
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,54.87,40.92
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,38.24,26.09
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,20.95,8.65
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,12.29,0.0
