Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,20.51,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,55.74,28.77
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,103.37,70.16
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,160.44,117.28
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,91.05,67.1
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.89,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,131.12,102.36
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,277.77,220.04
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,204.91,161.22
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,119.15,90.75
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,97.98,73.46
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,77.39,56.67
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,84.19,61.76
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,91.0,66.8
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,97.88,72.01
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,104.77,77.2
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,182.49,137.2
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,261.25,196.37
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,271.79,203.81
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,282.32,211.39
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,291.36,217.38
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,300.3,223.3
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,210.09,155.77
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,120.62,87.69
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,163.31,120.48
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,205.99,152.79
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,283.41,210.53
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,360.57,267.02
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,319.61,236.39
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,278.91,206.14
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,349.67,258.4
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,416.9,307.11
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,360.48,266.19
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,304.47,225.42
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,407.82,302.71
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,505.06,373.41
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,607.84,455.0
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,685.86,516.03
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,583.52,439.0
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,500.09,375.53
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,444.71,334.76
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,395.73,298.19
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,389.17,293.79
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,368.23,276.3
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,316.82,234.95
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,268.61,195.76
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,222.38,158.38
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,179.53,124.12
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,141.07,94.97
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,103.57,69.18
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,69.2,53.47
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,54.12,40.31
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,38.25,26.13
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,23.03,10.46
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,12.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,16.58,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,39.1,20.06
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,82.79,57.14
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,130.43,96.43
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,179.38,137.0
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,241.95,188.72
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,284.51,224.63
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,321.21,254.95
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,287.73,227.57
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,239.52,187.07
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,268.25,208.66
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,296.94,229.68
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,398.26,307.66
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,499.85,383.73
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,532.73,406.52
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,564.69,428.66
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,541.12,408.08
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,513.45,384.69
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,532.98,398.32
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,552.32,411.59
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,439.09,327.48
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,326.18,242.43
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,333.01,247.6
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,345.4,256.59
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,513.24,380.35
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,673.75,493.58
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,671.58,490.26
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,668.56,487.18
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,571.37,418.08
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,480.08,352.12
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,498.75,366.14
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,516.45,379.08
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,499.05,366.78
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,481.64,354.61
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,557.48,412.07
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,624.01,461.43
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,604.11,447.99
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,581.8,432.99
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,491.32,367.15
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,408.17,305.93
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,417.02,313.91
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,415.16,312.82
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,369.94,279.03
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,326.48,246.14
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,264.54,199.19
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,211.83,159.86
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,182.34,137.55
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,154.52,116.44
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,126.18,94.67
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,99.72,74.39
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,78.25,61.13
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,56.37,42.23
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,35.99,24.31
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,14.47,4.69
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.91,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,9.64,1.12
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,22.19,12.17
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,34.76,22.84
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,49.77,35.37
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,65.06,47.93
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,64.28,47.25
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,63.79,46.72
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,57.5,41.35
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,51.22,36.01
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,43.97,30.02
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,36.72,24.06
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,92.96,68.76
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,150.32,113.31
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,145.73,109.37
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,141.22,105.59
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,147.45,110.04
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,153.77,114.52
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,168.02,125.32
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,182.34,136.11
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,166.18,123.27
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,150.02,110.51
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,214.03,159.06
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,278.21,206.87
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,336.46,249.59
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,400.13,295.62
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,432.39,318.73
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,464.06,341.35
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,428.85,315.84
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,394.01,290.69
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,414.33,305.75
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,434.02,320.15
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,453.87,334.29
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,472.56,347.5
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,426.05,314.13
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,380.73,281.53
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,345.96,256.57
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,311.88,231.89
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,268.9,200.43
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,225.09,167.98
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,254.59,190.92
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,283.01,212.72
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,262.6,197.65
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,241.97,182.35
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,230.27,173.41
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,216.0,161.98
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,185.64,138.85
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,156.6,116.67
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,128.5,95.27
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,101.95,75.21
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,77.39,60.17
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,57.64,43.14
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,40.16,27.68
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,20.28,9.05
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,7.23,0.13
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,11.57,3.81
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,16.39,7.85
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,21.22,11.84
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,19.3,10.24
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,17.37,8.62
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,20.27,10.95
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,23.17,13.25
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,44.94,30.8
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,66.73,48.18
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,85.65,62.94
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,104.76,77.66
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,154.06,116.3
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,203.88,154.89
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,256.67,195.15
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,309.91,235.21
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,399.77,302.44
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,483.89,363.87
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,659.99,495.52
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,831.59,618.28
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,614.82,460.34
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,381.53,285.06
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,492.92,367.21
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,597.29,440.91
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,679.9,500.56
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,758.7,557.08
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,642.63,473.66
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,529.6,390.83
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,726.26,543.8
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,897.44,669.23
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,757.07,565.14
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,626.06,463.49
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,504.77,375.3
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,389.68,289.8
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,469.55,351.36
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,540.84,404.86
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,510.33,382.66
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,480.19,360.77
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,440.54,331.3
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,399.76,300.77
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,201.6,151.95
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,11.59,3.61
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,118.52,88.12
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,212.66,160.37
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,183.34,137.94
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,155.63,116.94
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,128.09,95.9
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,102.0,75.99
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,77.45,57.29
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,58.88,44.39
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,38.17,26.19
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,16.4,6.47
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.36,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,15.42,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,35.89,18.76
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,79.22,54.79
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,131.2,97.45
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,110.16,83.54
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,79.35,59.58
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,79.82,59.94
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,80.51,60.34
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,69.13,50.78
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,139.81,107.06
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,224.38,173.34
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,246.17,189.31
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,268.01,205.22
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,239.36,182.45
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,210.58,159.67
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,223.03,168.59
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,235.51,177.4
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,223.21,167.69
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,210.94,158.09
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,218.39,163.3
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,225.85,168.49
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,342.7,255.57
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,455.67,337.17
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,534.83,393.31
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,618.64,451.22
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,415.1,306.07
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,217.31,160.07
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,244.79,180.79
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,272.06,200.76
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,266.58,196.49
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,261.09,192.31
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,300.17,220.83
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,338.65,248.33
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,401.51,293.54
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,460.96,334.97
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,479.85,348.35
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,495.42,359.21
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,500.2,363.42
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,496.74,361.54
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,509.06,372.08
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,499.68,365.14
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,445.86,325.68
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,393.27,285.98
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,340.13,243.85
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,287.95,201.22
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,234.84,158.16
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,185.51,118.36
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,136.42,80.7
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,92.04,51.09
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,52.15,33.18
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,41.32,29.59
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,31.75,20.97
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.65,10.65
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,20.35,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,51.51,28.86
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,98.44,67.95
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,154.91,113.91
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,127.09,96.39
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,83.46,62.88
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,100.23,76.49
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,117.0,89.81
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,125.59,96.2
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,134.25,102.53
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,126.37,95.7
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,118.71,89.14
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,160.95,121.82
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,203.67,154.24
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,232.21,175.63
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,260.94,197.01
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,432.54,326.59
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,596.41,444.7
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,772.01,574.48
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,944.32,691.51
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,833.68,609.79
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,696.99,506.04
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,856.35,624.41
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,1003.96,723.78
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,903.97,653.29
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,792.44,569.99
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,899.8,651.32
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,994.9,715.45
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,980.67,705.57
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,963.52,694.7
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,941.14,680.5
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,916.07,664.57
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,886.6,645.74
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,854.77,625.29
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,818.25,601.6
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,779.88,576.52
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,735.46,547.06
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,690.66,515.69
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,643.91,483.11
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,594.89,448.12
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,544.29,410.19
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,494.05,371.63
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,441.44,330.98
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,390.17,290.25
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,337.46,247.02
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,287.24,205.11
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,235.97,162.93
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,189.0,124.74
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,141.83,88.4
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,99.69,59.83
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,61.48,40.9
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,48.39,35.41
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,36.56,24.87
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,25.73,13.84
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,24.45,12.09
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,52.64,36.13
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,81.81,60.41
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,114.76,87.65
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,154.05,119.83
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,189.3,148.56
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,225.06,177.11
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,357.6,282.81
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,506.22,397.67
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,353.28,278.2
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,154.72,117.82
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,213.04,163.29
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,272.58,208.27
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,383.96,292.99
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,500.36,378.62
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,560.76,421.06
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,622.9,464.13
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,486.62,363.87
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,332.09,247.95
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,350.55,261.27
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,375.7,278.77
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,367.78,272.58
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,366.51,271.36
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,507.25,373.18
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,646.51,469.34
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,825.6,601.74
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,981.69,706.9
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,967.98,695.36
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,955.85,686.46
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,934.12,672.41
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,909.7,656.74
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,880.59,638.04
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,849.23,617.86
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,773.6,566.79
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,705.86,517.11
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,706.26,522.0
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,693.64,516.68
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,647.16,483.88
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,599.99,450.07
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,548.77,412.07
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,495.9,372.01
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,443.25,331.22
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,391.78,290.16
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,337.98,246.56
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,287.0,204.34
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,235.06,161.54
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,187.05,122.37
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,140.27,86.87
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,99.74,60.03
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,61.33,40.71
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,47.52,35.01
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,36.5,25.04
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,26.52,14.72
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,15.73,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.37,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.71,0.79
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,10.61,3.2
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,12.06,4.36
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,13.51,5.5
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,112.48,85.67
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,215.35,164.97
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,365.57,278.1
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,520.79,387.43
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,649.71,481.2
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,789.19,578.73
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,824.45,601.67
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,857.68,624.21
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,886.73,644.48
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,913.62,663.3
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,932.69,677.01
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,948.89,688.91
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,961.44,696.72
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,971.19,702.84
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,981.99,710.21
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,994.01,718.45
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,989.55,713.96
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,982.0,707.69
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,969.93,698.21
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,950.6,684.24
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,934.16,673.17
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,910.7,657.61
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,881.01,638.1
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,851.69,618.88
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,817.91,596.7
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,780.5,572.07
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,739.56,545.38
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,696.91,517.15
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,650.64,484.52
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,603.55,450.62
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,553.19,413.89
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,502.39,375.76
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,449.28,334.9
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,397.18,293.51
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,340.15,247.4
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,287.88,203.89
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,235.14,160.1
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,186.07,119.71
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,138.39,83.35
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,97.82,56.76
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,58.61,37.51
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,44.29,32.13
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.42,23.28
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.99,12.97
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.81,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,21.24,9.91
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,43.69,29.46
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,66.53,48.72
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,95.85,72.88
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,124.74,96.46
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,154.12,120.28
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,184.0,144.08
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,214.4,167.89
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,245.36,191.78
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,305.81,238.77
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,375.79,292.04
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,276.72,214.16
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,175.38,133.36
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,155.78,117.68
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,136.26,101.96
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,227.8,172.22
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,320.68,241.16
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,400.18,299.4
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,473.6,352.08
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,386.0,287.14
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,293.2,218.0
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,188.38,139.75
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,84.5,60.22
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,70.89,49.62
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,57.28,38.98
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,57.29,38.99
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,57.29,38.98
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,57.28,38.98
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,57.27,38.98
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,82.0,58.25
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,106.71,77.49
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,78.56,55.76
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,50.42,33.91
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,51.86,35.17
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,53.3,36.43
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,60.07,41.81
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,66.84,47.21
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,54.22,37.45
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,41.61,27.61
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,80.36,58.47
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,118.65,88.83
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,129.83,98.04
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,140.73,107.15
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,151.18,115.69
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,160.47,123.29
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,140.62,108.21
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,121.34,93.48
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,100.61,76.99
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,80.12,60.42
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,62.04,45.53
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,44.23,32.37
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,28.48,18.45
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,12.54,4.18
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,6.26,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,20.95,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,52.98,30.4
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,97.83,67.87
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,151.44,111.81
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,208.44,158.84
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,269.67,208.66
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,208.18,162.83
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,118.99,91.42
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,237.98,186.47
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,367.06,284.29
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,435.05,333.99
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,508.57,386.91
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,603.92,454.6
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,706.06,524.25
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,749.62,551.9
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,792.25,578.8
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,715.55,522.67
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,611.96,446.89
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,592.44,432.44
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,570.1,415.14
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,461.61,338.47
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,352.92,259.91
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,324.89,240.14
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,296.94,219.79
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,553.08,405.06
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,802.01,568.44
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,840.2,591.45
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,878.59,616.72
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,864.23,607.28
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,848.32,597.52
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,805.17,570.49
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,763.51,544.25
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,638.68,459.75
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,520.27,377.09
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,565.33,412.06
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,603.67,440.69
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,597.11,437.47
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,586.56,431.52
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,582.92,431.64
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,570.68,424.86
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,363.16,273.67
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,186.71,139.81
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,177.0,133.44
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,167.36,126.67
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,91.09,67.31
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,12.55,4.54
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,11.1,3.43
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,9.65,2.28
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,8.2,1.11
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.3,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
