Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.85,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.78,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,8.19,1.2
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.61,3.23
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,16.4,8.07
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,22.2,12.87
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,89.18,67.87
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,158.61,123.26
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,240.54,188.24
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,322.39,251.68
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,304.9,236.65
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,285.14,220.08
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,350.44,269.89
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,417.28,319.63
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,420.95,320.45
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,423.77,320.92
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,474.05,357.66
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,524.79,394.03
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,464.27,348.1
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,402.95,301.68
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,619.65,463.02
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,824.63,605.92
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,749.73,547.74
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,668.22,486.85
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,841.18,615.55
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,991.83,714.14
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,981.54,703.7
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,968.1,692.95
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,947.8,679.2
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,924.61,663.74
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,802.31,582.03
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,688.07,498.08
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,751.04,550.66
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,794.18,583.52
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,708.46,524.43
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,634.69,470.11
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,569.08,423.58
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,511.08,381.62
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,521.17,392.32
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,509.71,384.63
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,455.76,342.14
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,402.63,299.33
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,347.66,254.17
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,294.35,209.24
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,238.09,162.07
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,187.56,119.76
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,137.26,79.84
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,91.53,48.11
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,49.55,27.86
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,34.52,24.1
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,28.18,18.31
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,21.37,11.41
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,10.59,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.32,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,20.27,9.51
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,38.15,25.55
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,56.07,40.97
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,77.04,58.6
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,98.11,75.96
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,255.31,203.48
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,436.98,347.46
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,492.51,390.13
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,549.39,433.0
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,530.32,415.81
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,483.57,376.93
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,496.25,384.36
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,497.28,382.63
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,665.31,511.85
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,830.2,626.19
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,688.97,522.2
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,496.69,372.68
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,730.63,552.88
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,953.7,705.07
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,877.24,649.08
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,771.55,566.28
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,641.0,473.18
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,507.91,375.35
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,771.3,575.27
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,1009.51,735.7
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,1004.4,729.67
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,996.07,723.83
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,747.32,552.97
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,491.44,360.5
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,546.06,401.56
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,599.68,439.79
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,633.51,464.98
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,663.47,487.26
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,650.67,480.03
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,635.78,471.49
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,447.17,335.53
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,271.39,203.82
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,410.12,311.75
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,534.68,403.46
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,527.38,399.55
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,504.42,383.0
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,405.89,307.49
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,335.09,253.89
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,295.58,223.14
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,256.61,192.15
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,217.63,160.84
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,179.63,130.23
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,143.08,101.61
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,108.66,75.93
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,77.33,55.31
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,57.04,43.34
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,44.5,32.1
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,28.13,16.9
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,14.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,28.14,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,78.54,44.53
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,127.43,86.82
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,187.61,137.59
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,160.06,123.25
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,104.48,81.11
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,195.17,155.04
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,297.42,237.23
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,289.13,229.13
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,271.54,213.05
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,347.93,272.47
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,424.27,330.43
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,445.04,343.89
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,463.4,355.46
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,518.42,396.11
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,582.36,442.42
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,547.9,413.82
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,515.96,387.21
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,459.84,345.02
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,409.27,306.47
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,575.75,430.88
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,744.41,551.35
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,772.2,570.03
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,799.04,588.77
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,810.51,597.03
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,820.55,604.44
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,786.82,579.45
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,752.11,553.89
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,762.47,562.39
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,771.1,569.47
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,763.07,564.67
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,753.42,558.83
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,553.42,414.48
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,362.57,271.34
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,525.64,397.42
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,674.05,507.32
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,576.96,434.4
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,490.14,368.98
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,339.13,256.99
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,194.46,146.54
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,309.75,236.84
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,410.62,312.77
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,353.2,269.13
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,298.81,228.15
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,305.59,230.05
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,290.33,210.44
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,239.41,167.31
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,191.69,127.31
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,143.73,88.18
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,97.9,54.79
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,57.64,34.41
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,41.48,30.07
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,33.39,22.74
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.62,14.18
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,23.8,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,64.09,37.13
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,107.76,74.37
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,160.51,118.34
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,212.54,162.58
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,272.34,212.96
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,313.28,247.81
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,351.72,279.2
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,415.26,329.67
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,484.61,383.51
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,569.13,448.16
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,657.19,513.91
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,708.31,548.42
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,759.14,582.12
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,802.96,611.28
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,841.13,636.24
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,879.14,659.93
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,915.11,681.98
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,944.65,700.96
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,971.48,718.14
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,993.4,730.6
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,1012.31,741.09
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,1024.58,748.38
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,1033.54,753.64
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,1039.63,757.57
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,1042.36,759.43
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,1038.16,756.04
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,1030.6,750.62
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,1016.84,741.67
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,999.94,730.76
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,978.96,716.85
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,954.93,701.0
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,925.79,682.12
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,894.0,661.43
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,857.83,637.06
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,819.34,611.07
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,776.0,582.15
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,731.15,551.92
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,683.84,519.23
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,635.42,484.08
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,583.71,444.72
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,528.93,402.18
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,462.09,349.93
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,399.37,300.16
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,342.61,253.64
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,290.11,210.0
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,241.61,169.71
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,197.25,133.28
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,149.82,95.51
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,105.35,63.35
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,65.33,41.39
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,45.53,33.7
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.34,24.53
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.58,14.31
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,30.56,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,85.03,48.33
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,137.35,93.44
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,201.98,147.93
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,260.78,199.38
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,326.48,255.76
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,386.47,306.33
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,449.38,357.53
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,507.53,402.68
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,567.39,447.39
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,623.08,488.58
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,679.05,528.12
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,725.63,557.83
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,774.44,588.54
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,818.47,617.27
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,860.81,644.55
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,897.6,666.5
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,932.02,686.65
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,962.01,704.76
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,989.16,720.93
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,1009.85,731.8
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,1027.33,740.64
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,1040.01,747.56
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1049.27,752.41
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,1053.04,753.88
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,1053.32,753.3
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,1048.63,749.7
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,1040.52,744.1
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,1026.65,733.93
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,1009.57,721.87
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,987.87,708.01
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,963.09,692.26
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,933.1,673.54
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,900.39,653.0
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,863.8,629.51
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,824.89,604.36
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,781.21,575.83
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,736.06,546.07
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,687.88,514.2
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,638.6,479.44
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,586.11,440.48
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,533.24,400.21
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,475.26,355.58
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,420.49,311.92
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,363.88,265.22
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,308.97,218.87
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,253.84,172.46
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,198.98,126.65
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,146.74,85.13
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,99.3,51.98
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,55.41,30.22
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,36.81,25.98
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,30.58,20.36
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,23.89,13.75
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,11.74,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,27.52,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,74.95,42.79
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,124.34,84.42
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,186.77,135.85
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,243.27,183.88
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,306.59,236.67
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,365.07,284.27
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,427.66,333.3
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,484.29,375.6
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,542.88,417.63
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,596.79,456.23
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,649.88,493.26
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,699.59,526.26
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,748.74,558.02
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,792.3,585.41
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,834.43,611.53
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,871.6,633.41
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,902.03,650.77
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,930.99,667.88
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,957.32,683.29
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,840.36,602.74
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,690.91,493.4
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,634.55,454.95
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,570.29,409.76
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,727.15,520.9
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,874.83,620.14
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,825.94,585.18
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,779.59,553.3
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,774.09,549.54
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,767.34,544.66
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,756.05,537.56
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,743.67,529.79
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,821.92,591.2
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,881.57,633.03
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,846.28,610.24
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,808.79,586.71
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,766.53,560.14
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,722.68,532.16
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,550.03,407.89
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,410.83,303.44
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,481.23,359.72
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,522.59,390.26
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,468.43,347.68
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,415.02,305.1
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,359.86,260.22
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,306.23,215.55
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,249.56,168.77
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,198.75,126.77
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,147.78,86.78
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,101.86,54.93
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,59.34,33.44
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,40.27,28.68
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,33.27,22.44
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.35,14.84
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,26.13,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,70.44,40.47
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,117.91,79.89
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,176.36,127.31
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,233.95,175.11
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,298.61,228.11
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,355.96,274.8
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,417.41,323.37
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,449.93,348.56
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,473.7,366.19
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,518.08,398.9
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,561.36,429.91
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,647.03,492.63
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,735.97,553.94
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,778.81,581.44
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,820.27,608.11
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,856.32,629.71
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,890.21,649.69
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,919.16,667.22
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,940.41,679.75
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,960.66,690.35
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,977.92,699.04
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,990.6,706.28
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,1000.15,711.67
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,908.86,650.21
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,800.5,570.58
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,900.66,645.72
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,988.96,704.5
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,974.89,693.85
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,958.08,682.5
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,937.57,669.81
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,914.44,655.48
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,885.67,637.89
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,854.69,618.77
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,819.83,597.83
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,783.12,575.44
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,741.37,548.2
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,698.71,518.67
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,651.34,486.38
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,604.52,453.59
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,554.55,416.75
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,505.04,379.33
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,452.75,339.42
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,401.8,299.43
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,303.04,224.95
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,236.43,177.23
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,230.23,166.59
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,201.56,135.31
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,154.49,98.44
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,112.31,68.67
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,72.93,46.79
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,52.48,39.18
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,40.86,28.87
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.59,17.51
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,25.03,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,67.27,38.74
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,113.43,77.27
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,169.87,123.22
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,223.67,167.87
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,287.04,219.34
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,343.77,265.36
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,404.74,313.44
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,461.12,356.9
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,520.09,401.12
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,572.61,439.86
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,625.9,478.32
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,674.87,512.05
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,721.75,542.64
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,764.86,571.04
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,806.73,598.39
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,843.42,620.86
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,878.23,641.92
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,907.15,660.3
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,933.61,677.12
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,851.53,618.56
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,750.52,541.6
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,876.91,635.62
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,991.01,711.26
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,995.4,712.04
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,996.67,711.85
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,992.76,709.53
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,985.82,705.41
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,973.02,697.63
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,957.38,688.12
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,937.49,675.59
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,914.86,661.32
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,887.27,643.82
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,857.21,624.67
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,822.73,602.24
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,786.73,578.7
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,742.44,549.59
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,698.12,519.17
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,652.49,487.68
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,604.54,453.79
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,553.86,416.28
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,503.7,378.23
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,452.24,338.8
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,401.96,299.18
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,349.27,256.39
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,299.13,214.88
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,248.31,173.06
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,201.22,134.54
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,154.32,97.89
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,112.22,68.2
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,72.72,46.14
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.63,38.3
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.4,28.37
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.55,17.44
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,27.22,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,74.08,41.87
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,121.54,81.77
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,181.61,131.09
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,236.94,177.94
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,299.46,230.05
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,356.62,277.59
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,417.72,326.95
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,473.55,370.37
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,531.52,414.07
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,583.07,451.61
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,636.32,489.27
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,684.45,520.96
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,731.97,551.47
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,775.23,579.37
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,817.09,606.01
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,849.41,624.77
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,883.79,644.75
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,912.08,661.83
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,937.8,677.25
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,959.33,688.61
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,977.94,698.12
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,991.01,705.57
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,1000.92,711.16
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,1006.6,713.31
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,1009.06,713.56
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,1004.23,710.32
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,996.22,705.26
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,984.15,696.83
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,969.05,686.61
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,948.57,674.01
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,925.2,659.63
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,897.25,642.32
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,866.71,623.31
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,832.02,601.5
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,795.15,578.13
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,753.65,551.74
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,710.61,524.0
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,664.66,493.45
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,617.72,460.53
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,565.21,422.04
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,514.66,383.89
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,432.92,322.13
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,370.99,275.36
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,344.21,252.07
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,300.69,213.14
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,247.69,169.17
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,198.02,128.13
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,149.66,90.45
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,107.5,61.37
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,66.51,39.35
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,45.3,32.81
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,36.74,25.21
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.69,16.73
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,13.96,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,22.54,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,57.25,32.58
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,104.98,71.81
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,159.55,116.21
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,212.56,160.4
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,273.11,210.41
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,328.38,256.14
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,388.23,304.51
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,337.71,264.57
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,259.37,200.73
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,178.38,137.1
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,93.95,69.48
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,392.01,308.26
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,705.48,539.44
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,635.12,480.75
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,534.79,401.38
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,473.63,354.42
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,400.71,298.19
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,659.89,494.9
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,911.41,669.92
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,827.35,605.37
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,725.15,526.6
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,850.58,620.13
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,970.21,702.26
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,973.6,703.12
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,973.98,703.04
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,887.26,641.13
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,792.44,570.25
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,811.47,584.33
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,829.5,596.85
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,809.44,583.35
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,788.15,569.27
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,764.17,553.7
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,739.0,537.24
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,686.51,500.27
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,636.62,464.9
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,556.85,408.22
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,481.81,354.2
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,547.62,407.0
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,592.89,442.34
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,544.94,406.61
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,497.68,371.13
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,447.61,333.44
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,399.04,295.94
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,348.62,255.76
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,300.64,216.87
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,251.65,177.57
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,206.47,141.53
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,161.32,106.85
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,121.33,78.6
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,87.57,59.26
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,64.36,48.85
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.88,35.34
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.79,20.87
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.89,0.1
