Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,22.14,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,56.11,31.77
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,99.64,67.81
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,155.5,113.41
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,208.26,157.27
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,268.46,206.88
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,258.7,201.93
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,233.88,182.78
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,196.11,152.29
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,153.25,116.96
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,288.68,224.2
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,425.53,328.83
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,433.03,331.49
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,436.52,331.44
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,556.72,422.27
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,687.13,517.07
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,729.66,544.22
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,771.58,571.02
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,788.57,580.42
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,802.74,588.03
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,826.49,601.73
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,848.33,613.99
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,859.27,620.12
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,868.08,624.97
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,880.37,631.53
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,890.64,636.76
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,841.31,602.03
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,794.41,568.98
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,795.97,571.35
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,795.73,572.21
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,778.89,561.09
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,760.99,549.35
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,690.77,500.05
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,623.89,452.62
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,650.25,474.02
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,670.14,490.07
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,672.44,493.82
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,668.22,492.77
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,624.32,462.19
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,579.22,430.37
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,538.58,401.4
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,493.85,368.48
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,444.64,331.38
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,396.96,294.5
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,346.82,254.48
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,298.7,215.38
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,249.84,176.09
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,204.76,140.03
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,159.59,105.05
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,119.03,76.1
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,81.66,54.07
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,62.93,47.66
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,48.15,34.76
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,32.8,20.94
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.89,0.44
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,23.4,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,59.59,33.77
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,107.66,73.35
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,163.33,118.85
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,218.81,165.04
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,285.47,220.12
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,341.96,266.72
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,402.79,315.5
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,461.49,361.47
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,523.8,408.91
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,576.46,448.37
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,629.82,487.38
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,678.5,520.57
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,728.65,553.36
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,771.54,580.28
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,813.08,605.84
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,849.31,627.64
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,878.97,644.82
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,907.54,662.24
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,933.6,677.93
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,954.62,689.21
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,972.69,698.61
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,985.22,705.57
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,994.62,710.63
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,998.83,712.84
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,999.82,713.13
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,820.54,591.84
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,626.3,449.06
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,804.37,582.21
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,959.02,685.56
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,939.15,671.8
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,916.48,657.61
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,888.47,639.94
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,858.07,620.69
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,714.4,520.77
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,585.78,424.38
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,608.26,443.9
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,621.4,455.66
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,579.48,426.66
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,540.16,399.27
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,501.66,371.9
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,463.19,343.82
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,417.32,310.01
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,375.01,278.04
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,326.81,240.71
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,280.98,204.75
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,238.48,170.8
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,196.39,136.91
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,156.16,105.7
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,119.05,78.71
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,83.97,56.72
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,59.99,45.0
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,45.91,32.75
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,31.27,19.65
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,16.09,0.69
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,21.95,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,55.43,31.49
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,99.64,67.91
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,156.8,114.45
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,208.29,157.62
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,265.97,205.44
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,205.64,160.56
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,117.92,90.07
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,118.91,90.47
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,120.06,90.87
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,193.17,148.52
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,274.67,211.28
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,380.56,292.16
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,486.94,370.87
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,435.86,329.25
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,371.64,278.34
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,343.61,256.32
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,308.54,229.08
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,425.89,315.25
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,538.64,394.97
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,545.94,397.76
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,552.61,400.67
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,583.62,422.29
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,620.4,447.55
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,562.88,406.15
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,511.18,368.8
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,621.32,447.82
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,724.04,519.3
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,730.74,523.44
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,738.21,528.61
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,612.37,441.21
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,491.01,354.94
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,568.14,412.08
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,638.67,463.02
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,656.9,477.98
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,669.41,488.97
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,604.53,442.67
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,545.8,400.47
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,591.95,440.73
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,615.2,462.38
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,565.09,424.66
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,514.89,386.28
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,462.24,345.62
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,410.37,304.39
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,356.53,260.19
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,301.97,214.73
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,249.58,170.97
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,200.38,130.01
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,151.26,91.09
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,107.25,59.83
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,66.14,37.46
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,43.28,30.98
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,36.2,24.69
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.4,17.36
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.3,0.43
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,18.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,44.58,25.25
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,87.24,60.13
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,139.94,102.64
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,191.13,144.49
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,250.31,192.76
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,302.71,235.85
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,355.99,279.06
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,360.92,282.44
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,360.94,280.76
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,472.17,367.1
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,596.48,460.62
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,649.46,498.19
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,703.98,536.43
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,747.54,565.53
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,790.16,593.72
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,828.17,617.77
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,867.87,642.79
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,898.06,661.88
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,925.89,679.38
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,949.74,693.15
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,965.75,701.73
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,979.12,709.41
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,989.44,715.16
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,996.21,717.59
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,999.87,718.12
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,996.27,714.76
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,989.54,709.89
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,977.87,700.7
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,963.24,689.76
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,943.76,676.94
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,921.43,662.35
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,893.61,644.21
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,863.27,624.44
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,829.23,602.2
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,793.02,578.44
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,752.54,551.69
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,710.48,523.7
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,665.23,493.19
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,617.35,459.47
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,567.5,422.67
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,517.5,384.85
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,464.76,344.61
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,412.79,303.77
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,359.41,260.35
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,304.91,215.28
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,251.95,171.45
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,202.17,130.32
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,152.77,91.36
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,107.89,59.44
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,66.04,36.68
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,42.31,30.17
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,35.43,24.05
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.56,16.72
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,13.87,0.63
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,23.36,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,59.59,33.44
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,107.81,73.29
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,163.86,119.11
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,219.53,165.51
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,286.62,221.05
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,343.44,268.05
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,404.59,317.21
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,463.63,363.61
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,526.36,411.55
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,579.47,450.73
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,631.87,488.36
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,682.85,523.26
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,733.97,556.92
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,777.02,584.19
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,818.66,610.12
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,852.14,630.34
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,887.91,651.98
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,916.62,669.82
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,942.74,685.95
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,964.6,698.12
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,983.56,708.41
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,996.53,716.06
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,1006.3,721.75
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,1010.3,722.37
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,1011.0,721.02
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,1006.93,718.2
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,999.68,713.47
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,987.37,705.6
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,972.06,695.91
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,951.87,682.88
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,928.78,668.04
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,901.52,650.5
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,871.62,631.22
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,837.07,608.81
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,800.29,584.82
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,758.3,557.16
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,715.1,528.46
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,669.12,496.44
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,620.46,461.18
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,570.3,424.15
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,519.99,386.09
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,467.37,345.95
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,415.5,305.19
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,361.54,261.39
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,306.75,216.2
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,253.72,172.36
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,203.86,131.23
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,154.49,92.56
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,110.22,61.33
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,68.37,38.48
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,44.05,31.65
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,36.95,25.33
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,29.17,18.05
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.67,1.33
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,25.69,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,69.34,38.82
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,117.12,78.9
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,176.33,127.34
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,235.84,177.14
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,303.99,233.8
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,361.91,281.89
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,423.91,331.76
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,483.62,378.58
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,545.57,425.75
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,598.97,464.94
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,652.75,503.16
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,703.35,536.51
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,750.31,566.65
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,793.59,593.55
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,835.29,618.91
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,872.62,641.19
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,907.87,661.85
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,936.77,679.22
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,962.92,694.75
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,984.63,706.29
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,1003.29,715.87
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,1015.79,722.7
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,1024.97,727.54
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,1029.25,727.9
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,1030.12,726.26
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,1026.08,722.77
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,1018.7,717.33
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,1005.14,707.07
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,988.44,695.01
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,967.69,681.93
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,943.91,667.02
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,915.87,649.42
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,885.09,630.07
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,849.99,607.9
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,812.57,584.11
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,770.63,557.2
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,726.93,528.9
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,680.67,498.53
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,633.2,464.85
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,582.39,428.18
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,531.08,390.12
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,477.58,349.88
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,421.31,306.39
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,366.04,261.85
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,312.19,217.36
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,257.57,172.19
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,205.68,129.25
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,154.71,89.0
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,105.16,53.63
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,60.33,29.55
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,33.52,22.67
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,28.96,18.63
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,24.09,13.97
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,11.74,0.18
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,24.3,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,65.37,36.41
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,111.58,74.97
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,168.82,121.39
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,223.24,166.89
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,287.63,220.03
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,344.53,266.98
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,405.71,316.02
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,461.27,358.84
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,519.09,401.93
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,572.59,441.13
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,626.96,479.8
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,676.95,513.05
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,725.1,542.92
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,768.29,569.03
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,810.24,593.54
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,848.05,613.87
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,884.14,632.46
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,913.81,646.39
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,935.91,655.2
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,958.75,664.15
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,978.84,671.03
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,992.1,678.99
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,1002.23,685.28
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,1005.6,687.26
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,1005.65,687.37
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,1002.11,686.79
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,995.48,684.41
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,983.97,679.1
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,969.55,672.03
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,950.3,661.3
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,928.22,648.84
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,901.56,633.48
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,872.3,616.41
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,837.19,594.98
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,800.0,572.08
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,759.16,547.0
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,716.34,520.27
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,669.96,489.01
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,622.74,456.15
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,571.89,419.88
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,521.26,382.78
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,468.3,343.54
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,413.65,301.88
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,359.76,259.09
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,308.48,217.45
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,255.73,174.7
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,206.43,134.72
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,158.66,97.82
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,117.23,68.94
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,76.26,45.74
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,50.46,37.04
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,40.88,28.64
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,30.75,19.4
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.46,2.3
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,21.06,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,53.47,29.34
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,97.34,65.75
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,153.94,111.68
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,168.05,126.95
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,175.06,134.85
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,242.24,188.42
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,314.91,245.49
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,402.93,313.7
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,501.57,388.22
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,499.83,384.12
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,480.96,367.09
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,521.57,394.92
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,561.6,421.31
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,602.65,448.83
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,643.31,475.59
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,605.82,444.74
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,553.98,404.38
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,623.32,453.54
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,701.5,506.79
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,752.49,540.96
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,809.68,578.75
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,899.61,644.0
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,986.05,699.89
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,952.81,677.36
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,910.86,644.55
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,899.34,637.36
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,885.94,628.73
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,851.45,606.47
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,814.47,582.58
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,658.81,474.91
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,506.33,366.03
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,408.49,297.95
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,312.32,228.94
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,401.35,294.66
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,486.11,355.34
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,610.12,451.95
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,707.73,525.89
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,662.3,493.81
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,616.03,461.12
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,567.09,425.05
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,517.72,387.75
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,465.45,347.19
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,411.46,304.41
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,358.19,261.21
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,306.4,218.19
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,139.73,95.46
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,17.37,8.42
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,77.11,45.39
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,110.64,62.07
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,68.83,38.48
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,42.95,30.88
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,36.08,24.76
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.28,17.51
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.23,1.92
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,23.99,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,65.0,35.62
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,110.09,73.83
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,165.96,119.5
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,221.79,166.1
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,284.02,217.3
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,339.6,262.88
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,399.37,310.4
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,455.9,354.1
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,515.14,398.48
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,567.7,436.2
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,619.64,472.31
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,668.42,504.61
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,716.92,535.27
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,760.0,562.41
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,801.81,588.31
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,730.75,534.37
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,634.39,459.43
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,780.26,564.79
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,925.21,656.68
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,947.75,666.51
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,967.51,675.8
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,980.88,683.17
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,991.14,688.78
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,894.66,626.11
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,780.57,544.59
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,892.03,626.33
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,988.28,687.01
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,977.31,678.5
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,963.33,669.4
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,943.99,657.85
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,921.76,644.59
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,895.79,629.52
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,867.11,612.67
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,832.93,592.18
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,796.55,570.08
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,752.64,542.77
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,707.78,514.47
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,663.1,484.49
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,617.52,452.8
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,567.52,417.17
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,517.46,380.49
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,465.66,342.03
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,412.13,301.11
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,359.06,258.79
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,308.01,217.09
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,255.44,174.23
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,206.19,134.05
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,157.95,96.34
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,114.97,65.85
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,74.05,42.92
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,48.07,34.88
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,39.63,27.54
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.71,19.41
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.44,2.74
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,22.7,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,58.24,31.45
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,106.26,71.46
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,162.38,117.05
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,215.77,161.54
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,278.96,213.38
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,335.22,259.42
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,395.9,307.58
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,451.98,350.26
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,510.78,393.48
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,563.91,431.4
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,617.94,468.64
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,666.9,500.86
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,714.02,529.66
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,757.85,556.87
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,800.51,582.79
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,837.1,603.05
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,871.83,621.7
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,902.24,639.06
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,930.22,654.78
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,946.78,662.58
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,965.79,672.02
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,979.99,680.51
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,991.13,687.26
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,997.68,690.54
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,1001.11,692.01
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,997.78,690.32
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,991.31,686.86
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,979.38,680.15
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,964.52,671.73
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,855.51,601.7
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,747.09,524.06
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,814.6,576.9
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,864.83,611.15
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,831.16,589.75
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,795.34,567.52
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,756.11,543.17
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,714.87,517.21
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,669.83,488.35
