Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,623.72,456.97
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,571.91,419.85
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,521.61,382.76
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,468.76,343.38
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,416.58,303.24
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,362.9,260.36
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,310.81,217.71
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,255.29,172.44
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,205.42,131.52
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,155.48,92.17
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,109.81,59.42
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,67.25,35.81
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,40.19,28.28
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,34.17,22.94
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,27.71,16.9
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,13.81,1.98
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,23.31,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,63.2,33.72
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,109.7,73.09
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,167.1,119.94
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,223.27,166.97
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,286.09,218.92
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,342.37,265.4
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,402.88,313.89
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,459.39,357.95
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,518.4,402.53
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,570.75,440.73
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,622.51,477.4
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,672.15,510.86
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,721.5,542.71
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,764.89,569.84
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,806.99,595.69
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,843.87,617.66
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,874.28,635.11
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,903.67,653.4
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,930.57,670.04
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,952.82,682.3
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,972.24,692.76
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,985.72,700.9
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,996.08,707.18
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,1002.77,709.8
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,1006.28,710.53
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,1003.01,708.54
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,996.55,704.67
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,985.05,697.72
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,970.52,688.92
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,951.08,676.77
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,928.73,662.8
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,901.72,644.75
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,872.05,625.0
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,837.78,604.48
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,801.3,582.3
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,758.39,554.36
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,714.75,525.68
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,528.42,389.83
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,377.86,275.77
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,409.24,300.62
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,430.09,316.34
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,433.91,320.13
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,417.75,306.34
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,361.41,261.6
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,309.61,219.35
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,257.16,176.11
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,207.89,135.51
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,158.85,96.71
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,114.74,65.02
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,73.26,41.57
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,46.48,33.56
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,38.4,26.46
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.86,18.65
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.01,2.79
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,22.97,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,61.87,32.8
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,108.55,72.43
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,165.85,119.28
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,223.42,167.42
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,289.33,222.25
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,346.21,269.49
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,407.32,318.72
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,466.36,365.08
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,527.92,412.02
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,581.26,451.15
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,635.15,489.49
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,685.68,523.18
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,736.2,555.9
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,775.82,580.24
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,817.38,605.58
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,854.69,627.88
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,890.03,648.63
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,919.6,665.38
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,946.54,680.31
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,968.19,692.1
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,986.86,702.01
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,1000.45,710.2
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,1010.79,716.44
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,1013.31,716.39
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,1012.38,714.31
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,1009.15,712.07
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,1002.68,707.9
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,990.15,700.32
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,974.61,690.93
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,954.67,678.49
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,931.81,664.24
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,904.82,646.25
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,875.2,626.58
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,840.45,605.58
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,803.49,582.94
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,763.36,556.98
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,721.5,529.62
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,675.15,498.22
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,627.75,464.21
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,512.9,378.55
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,426.54,313.11
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,434.42,320.41
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,419.71,307.66
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,365.28,263.64
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,310.33,218.55
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,257.06,174.6
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,206.82,133.13
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,157.17,94.17
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,112.89,62.65
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,70.95,39.05
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,43.67,31.21
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,36.8,25.14
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,29.03,17.99
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.6,2.68
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,22.62,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,60.77,32.04
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,107.79,71.93
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,165.57,118.78
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,223.7,167.14
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,290.58,222.47
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,348.01,269.92
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,409.74,319.35
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,469.98,365.68
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,533.37,412.84
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,586.73,451.71
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,640.56,489.81
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,692.39,523.81
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,741.17,555.04
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,698.38,521.51
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,619.41,459.06
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,760.12,563.43
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,897.77,653.91
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,926.64,671.3
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,952.73,687.69
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,974.3,699.78
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,992.85,709.97
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,1005.83,718.11
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,1015.47,724.24
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,1013.82,721.81
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,1008.44,717.18
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,1004.75,716.39
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,997.87,713.63
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,921.05,663.61
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,838.02,601.29
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,780.0,561.14
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,724.83,522.28
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,668.49,483.27
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,615.11,445.82
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,717.25,527.91
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,795.46,587.6
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,669.36,496.05
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,561.29,413.31
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,529.88,392.48
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,497.89,370.54
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,407.23,303.8
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,326.05,243.47
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,372.33,279.33
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,397.06,295.59
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,347.95,256.19
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,300.55,217.69
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,218.27,157.88
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,163.36,121.82
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,137.29,102.01
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,112.23,82.93
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,88.88,65.36
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,67.88,51.91
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,51.89,37.93
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,33.14,21.44
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.89,4.15
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.34,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,18.34,7.03
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,38.88,25.36
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,59.44,42.71
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,84.76,63.41
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,114.1,87.19
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,154.91,120.04
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,198.59,154.9
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,237.63,185.27
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,283.26,220.16
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,316.31,245.06
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,349.45,269.73
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,384.03,294.54
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,418.48,318.85
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,470.68,357.15
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,524.38,395.97
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,563.38,423.42
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,602.5,450.76
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,668.29,497.64
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,728.34,539.84
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,730.93,538.7
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,731.31,536.39
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,744.19,544.42
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,755.79,551.54
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,545.95,402.23
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,332.01,244.43
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,219.5,161.82
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,107.9,77.5
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,134.15,97.69
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,160.27,117.55
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,146.03,106.69
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,131.89,95.94
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,150.97,110.6
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,169.84,125.02
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,232.83,172.51
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,294.87,218.6
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,215.13,159.34
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,136.02,99.66
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,116.38,85.05
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,96.8,70.26
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,162.04,120.97
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,225.21,169.43
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,183.61,137.92
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,142.75,106.83
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,136.29,102.21
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,129.77,97.49
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,104.9,78.41
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,80.08,59.05
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,68.15,49.68
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,56.05,40.0
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,44.91,31.04
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,33.79,23.25
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,24.12,14.81
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,14.46,6.29
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,7.23,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,12.4,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,24.91,11.33
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,54.97,36.97
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,89.89,65.5
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,125.62,94.78
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,164.79,126.74
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,190.86,148.26
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,215.44,167.87
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,317.99,248.7
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,438.0,340.71
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,522.16,404.78
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,614.15,473.46
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,553.12,422.49
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,458.49,346.48
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,492.71,370.3
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,526.65,392.9
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,613.22,454.26
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,696.49,511.69
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,816.95,599.04
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,929.74,671.72
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,951.54,683.35
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,970.42,693.87
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,918.09,659.21
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,847.11,605.14
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,925.77,663.25
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,993.36,705.37
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,989.75,702.32
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,983.08,698.01
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,971.47,691.02
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,957.03,682.31
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,870.14,624.87
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,780.99,559.22
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,756.82,543.88
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,731.74,527.41
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,708.67,512.44
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,683.49,495.89
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,685.37,499.43
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,680.38,497.76
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,634.57,466.03
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,588.1,433.47
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,528.62,390.43
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,473.21,349.76
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,451.31,334.18
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,414.23,305.12
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,360.77,261.97
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,309.14,219.43
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,256.85,176.37
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,207.8,135.96
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,159.07,97.55
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,115.27,65.99
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,74.03,42.18
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,46.4,33.66
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,38.73,26.9
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.63,19.43
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.39,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,22.77,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,61.96,30.54
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,109.09,71.51
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,168.03,119.4
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,223.74,166.1
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,287.96,219.29
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,329.49,254.36
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,365.5,283.47
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,441.16,341.16
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,522.39,401.03
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,530.86,403.93
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,519.9,392.31
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,526.6,394.62
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,533.38,396.33
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,670.25,496.23
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,807.93,586.99
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,845.02,607.32
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,880.06,626.99
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,909.53,644.23
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,936.4,659.81
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,957.59,670.49
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,975.8,679.36
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,989.43,686.87
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,999.85,692.54
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,1003.5,692.8
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,1003.73,691.17
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,1000.21,688.83
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,993.5,684.7
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,981.74,676.24
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,966.99,666.12
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,947.36,655.07
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,924.86,642.26
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,897.75,626.55
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,868.07,609.15
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,834.21,588.54
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,798.15,566.4
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,755.42,539.74
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,711.56,512.08
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,635.89,458.71
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,572.0,412.39
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,552.07,400.75
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,521.09,379.61
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,458.38,333.62
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,405.23,293.86
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,357.68,256.63
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,308.07,216.5
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,224.95,157.55
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,175.55,127.19
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,145.71,104.8
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,117.04,83.43
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,94.13,67.4
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,70.8,53.64
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,53.38,38.75
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,35.61,23.26
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,18.55,5.27
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,18.71,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,47.41,22.52
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,91.31,60.19
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,146.47,104.63
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,198.2,147.43
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,256.95,195.62
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,311.35,239.62
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,370.38,285.87
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,425.0,326.65
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,485.34,369.82
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,538.25,406.6
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,592.4,442.73
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,641.17,473.92
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,690.01,503.93
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,733.16,531.18
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,775.43,557.01
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,812.29,578.45
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,847.45,598.63
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,877.67,617.4
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,902.48,632.84
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,854.08,599.01
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,788.97,551.6
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,725.53,508.3
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,652.71,457.92
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,824.83,581.54
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,983.14,684.92
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,908.98,635.36
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,827.34,577.42
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,855.89,597.66
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,879.27,613.75
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,668.21,472.79
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,463.18,329.57
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,251.03,181.3
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,40.72,25.38
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,47.5,30.73
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,54.27,36.02
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,146.33,105.87
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,236.87,173.16
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,227.1,166.41
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,217.37,159.87
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,202.55,149.47
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,187.96,139.15
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,228.19,170.34
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,265.82,199.09
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,241.66,180.97
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,217.39,162.66
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,199.96,149.04
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,176.5,130.21
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,146.5,107.14
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,117.61,85.18
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,90.7,65.59
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,70.81,54.37
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,53.39,39.2
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,35.62,23.49
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,18.56,5.41
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,20.89,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,56.58,26.54
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,102.99,67.39
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,158.86,113.03
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,214.15,159.44
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,276.15,211.0
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,332.21,257.26
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,392.64,305.55
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,448.95,349.32
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,507.92,393.66
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,561.53,432.62
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,616.01,471.03
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,597.28,452.11
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,557.29,417.84
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,676.94,507.05
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,798.6,590.65
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,836.37,612.75
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,872.27,634.04
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,897.96,649.79
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,925.89,667.08
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,948.32,679.43
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,967.92,690.01
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,981.59,698.27
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,992.17,704.72
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,999.62,707.88
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,1003.91,709.16
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,1000.44,706.73
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,993.81,702.47
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,982.15,694.14
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,967.52,684.06
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,948.51,672.32
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,926.62,658.8
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,899.7,642.07
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,870.23,623.69
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,742.59,536.75
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,628.64,452.19
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,680.03,495.2
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,710.92,522.01
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,666.21,490.67
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,620.65,458.5
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,570.9,422.56
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,521.2,385.72
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,467.18,345.43
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,416.2,306.11
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,362.99,263.57
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,311.86,221.75
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,260.4,179.62
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,212.23,140.15
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,163.93,102.23
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,120.62,71.0
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,79.49,46.78
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,50.26,36.74
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,41.11,28.75
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,31.44,19.99
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,15.79,3.74
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,19.82,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,53.34,24.34
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,99.95,65.16
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,155.5,109.82
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,208.62,153.79
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,271.76,205.46
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,328.02,251.22
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,388.72,299.15
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,445.15,342.57
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,504.28,386.68
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,557.31,425.76
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,611.3,464.58
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,659.91,497.66
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,706.28,527.35
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,653.19,483.88
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,574.82,421.62
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,717.19,525.79
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,867.08,625.13
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,897.56,642.83
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,925.68,660.0
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,948.23,672.27
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,968.03,682.85
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,870.27,616.6
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,756.16,533.31
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,705.61,498.09
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,659.65,465.06
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,834.66,592.18
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,987.53,692.66
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,977.6,684.13
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,964.76,675.28
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,826.26,583.98
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,685.58,482.95
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,685.71,485.15
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,682.66,484.38
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,750.94,538.59
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,799.2,575.11
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,760.42,550.28
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,720.07,524.65
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,579.71,424.14
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,467.19,340.37
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,469.49,344.07
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,464.93,341.5
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,451.86,332.92
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,423.25,310.37
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,367.11,265.41
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,314.97,222.5
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,261.5,178.53
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,211.06,136.96
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,161.41,97.62
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,116.33,64.94
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,73.44,40.18
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,43.53,31.1
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,36.76,25.12
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,28.99,18.0
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.58,3.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,21.5,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,58.31,25.91
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,106.19,68.82
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,163.75,115.4
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,219.92,162.02
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,282.69,213.32
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,340.32,260.25
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,402.41,309.19
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,459.39,352.99
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,518.82,397.23
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,572.86,436.05
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,626.34,473.38
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,676.27,506.58
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,725.88,537.96
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,770.44,565.04
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,813.71,590.82
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,851.56,613.04
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,882.94,630.89
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,912.99,649.14
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,940.51,665.76
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,963.33,678.05
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,983.31,688.59
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,996.84,696.6
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,1007.2,702.8
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,1010.78,703.49
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,1011.0,702.27
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,1008.03,700.67
