Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,1001.9,697.23
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,990.29,690.91
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,975.73,682.81
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,955.83,671.03
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,933.11,657.49
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,906.27,640.3
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,876.83,621.42
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,842.79,600.47
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,806.58,577.95
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,765.98,552.52
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,723.76,525.7
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,677.41,495.67
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,630.67,463.73
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,580.21,427.34
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,529.62,389.89
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,476.97,350.58
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,425.04,310.57
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,368.25,265.41
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,315.85,222.55
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,262.56,178.95
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,212.43,137.87
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,162.89,98.94
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,118.28,66.85
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,75.81,42.35
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,46.26,33.24
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,38.33,26.3
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.8,18.56
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.98,3.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,16.83,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,41.75,17.92
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,86.12,56.87
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,141.7,101.54
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,195.33,145.73
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,257.77,197.15
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,313.17,242.72
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,373.66,291.24
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,433.91,337.78
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,495.63,384.06
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,549.56,423.8
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,604.68,463.35
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,655.45,498.93
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,706.7,533.27
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,749.09,560.22
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,792.44,587.48
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,831.57,611.5
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,869.22,634.27
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,899.37,651.64
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,927.13,667.34
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,950.7,680.47
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,966.14,688.35
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,980.76,696.99
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,992.32,703.75
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,997.76,705.5
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,1000.03,705.38
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,997.12,703.29
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,991.11,699.37
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,980.16,692.67
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,966.31,684.2
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,947.65,672.5
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,926.18,659.04
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,899.21,642.24
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,869.7,623.79
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,836.09,602.36
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,800.35,579.4
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,760.14,553.51
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,717.88,525.97
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,672.3,494.5
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,625.82,461.28
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,530.83,390.33
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,457.34,334.65
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,447.21,328.43
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,419.2,306.41
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,365.28,263.76
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,313.85,222.17
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,261.4,179.33
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,212.39,139.33
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,164.19,101.77
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,121.58,71.36
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,80.28,47.12
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.03,37.06
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.31,29.46
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,33.09,21.1
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,18.14,4.96
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,14.05,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,32.28,12.52
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,72.06,47.63
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,115.12,82.46
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,161.23,120.19
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,219.68,168.17
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,172.93,133.43
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,103.84,78.03
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,171.84,131.91
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,241.0,185.71
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,269.74,206.92
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,298.42,227.76
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,313.91,238.12
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,328.53,247.67
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,391.14,293.77
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,462.73,345.4
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,398.76,296.05
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,339.12,249.87
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,512.91,378.98
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,691.66,506.09
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,675.47,491.16
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,664.03,480.22
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,722.53,520.98
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,774.25,556.42
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,836.04,598.1
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,900.46,640.53
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,890.84,632.81
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,879.35,624.32
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,920.54,657.01
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,953.65,678.28
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,933.99,664.87
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,911.63,650.11
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,885.24,633.18
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,856.37,614.67
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,823.12,593.04
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,787.84,570.01
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,748.06,542.89
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,706.69,514.63
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,662.15,484.77
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,616.76,453.45
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,568.13,418.17
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,519.16,381.79
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,465.01,341.48
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,413.78,302.07
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,361.24,260.1
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,310.13,218.3
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,258.14,175.94
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,209.39,136.15
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,160.84,97.98
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,116.67,66.04
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,75.11,41.98
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,46.39,33.04
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.32,26.04
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.8,18.35
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,14.99,3.02
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.21
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,38.14,24.19
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,61.47,43.73
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,93.47,69.74
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,126.2,96.36
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,144.79,111.5
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,162.3,125.21
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,248.1,193.26
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,344.22,268.15
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,385.51,299.29
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,426.9,330.09
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,552.55,427.68
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,692.63,532.93
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,675.0,513.62
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,639.8,482.0
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,749.28,563.87
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,856.74,638.21
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,887.34,655.92
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,915.65,672.28
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,940.67,686.31
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,963.2,698.6
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,978.25,705.92
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,984.46,707.52
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,993.8,711.29
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,994.01,709.19
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,933.08,665.44
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,866.73,613.1
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,857.67,606.24
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,846.95,598.06
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,805.18,569.79
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,765.04,542.55
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,826.5,590.36
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,871.37,621.19
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,837.8,599.48
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,802.1,576.67
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,679.84,490.69
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,574.25,412.02
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,610.21,443.63
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,625.85,459.14
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,541.69,396.59
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,473.05,345.14
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,427.17,312.0
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,384.9,280.64
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,341.73,247.26
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,298.95,213.08
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,255.84,177.82
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,209.69,139.45
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,164.36,104.58
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,123.56,75.45
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,84.03,51.55
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,54.95,40.13
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,44.33,30.98
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,35.17,22.66
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,18.13,4.75
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,12.3,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,26.3,8.31
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,61.78,40.4
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,100.01,71.57
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,145.26,108.69
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,193.61,148.52
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,203.2,157.72
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,209.68,162.99
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,292.2,228.27
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,380.25,296.83
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,420.87,326.7
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,460.62,355.27
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,509.72,390.7
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,559.84,426.18
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,682.93,519.0
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,804.04,603.28
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,842.64,626.76
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,879.57,649.22
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,909.34,666.63
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,936.53,682.21
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,959.85,695.16
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,980.33,706.21
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,994.38,712.74
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,1005.2,717.24
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,1008.73,717.48
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,1008.81,715.64
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,1005.58,712.99
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,999.13,708.39
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,988.07,699.82
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,973.95,689.43
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,954.41,677.13
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,931.96,663.01
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,905.26,646.14
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,875.85,627.5
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,806.13,581.04
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,742.55,532.83
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,714.08,514.87
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,682.51,494.3
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,638.7,465.39
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,593.71,435.0
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,566.91,417.62
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,529.62,391.15
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,476.62,351.16
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,424.24,310.44
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,370.08,266.72
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,317.53,223.31
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,261.42,177.25
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,210.8,135.43
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,160.55,95.66
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,115.02,62.76
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,71.82,38.0
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,41.79,29.22
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,35.88,24.02
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.02,17.71
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.6,2.63
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,15.82,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,39.21,13.1
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,83.81,54.29
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,139.8,99.51
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,194.43,144.63
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,259.25,198.38
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,317.22,246.73
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,378.34,296.55
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,436.52,343.06
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,498.54,391.39
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,552.18,431.91
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,606.84,472.15
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,656.3,506.65
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,707.54,540.26
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,751.7,568.99
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,794.72,596.51
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,833.32,620.8
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,865.63,640.55
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,896.41,660.03
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,924.76,677.78
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,947.5,690.56
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,967.47,701.48
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,982.58,710.4
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,994.56,717.35
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,1001.35,719.77
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,1004.93,720.22
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,1002.23,716.38
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,996.32,710.61
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,986.33,702.65
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,973.25,692.82
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,954.25,680.43
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,932.32,666.22
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,906.15,649.54
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,877.27,631.08
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,843.71,609.45
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,807.88,586.21
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,766.31,558.94
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,723.51,530.62
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,678.28,499.73
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,630.51,465.4
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,579.51,427.95
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,528.69,389.77
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,475.98,350.08
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,423.99,309.75
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,366.88,264.7
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,314.66,222.32
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,262.05,179.11
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,212.72,138.59
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,163.62,100.34
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,120.62,69.81
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,79.41,45.98
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,50.3,36.45
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,41.95,29.15
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,33.13,21.1
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,18.13,4.53
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.85,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,17.38,2.95
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,42.32,26.86
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,67.91,48.04
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,100.02,74.26
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,138.11,105.28
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,212.81,164.85
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,295.98,231.03
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,319.96,249.0
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,333.29,257.81
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,470.55,365.42
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,621.77,480.55
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,672.55,515.22
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,723.35,549.03
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,763.58,574.66
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,805.87,601.41
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,843.64,624.68
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,879.46,646.37
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,910.46,664.34
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,938.87,680.43
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,961.08,692.6
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,980.31,702.82
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,994.45,710.94
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,1005.35,717.04
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,1007.97,716.69
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,1007.1,714.25
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,1004.43,711.98
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,998.54,707.75
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,986.06,697.92
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,970.61,686.34
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,951.74,674.14
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,929.95,660.13
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,902.7,642.9
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,872.95,624.03
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,838.91,602.27
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,802.68,578.95
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,762.36,552.74
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,720.54,525.31
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,674.1,494.81
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,627.22,462.26
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,576.95,425.45
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,526.72,387.82
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,474.66,348.78
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,423.32,309.05
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,366.43,263.68
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,314.2,220.93
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,261.63,177.97
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,212.3,137.6
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,162.64,98.74
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,118.06,66.77
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,76.57,43.02
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,47.99,34.36
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,39.97,27.38
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.5,19.67
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,15.84,3.04
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,15.25,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,37.79,10.15
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,83.44,53.45
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,140.7,99.31
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,195.72,144.59
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,260.77,198.3
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,241.11,186.47
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,202.11,156.22
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,187.51,143.9
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,169.27,128.21
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,189.47,143.16
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,209.81,157.97
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,457.63,352.31
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,714.06,540.23
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,677.83,507.96
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,617.29,457.58
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,747.72,554.1
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,873.98,638.46
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,904.91,656.91
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,933.33,674.14
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,956.47,686.75
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,976.81,697.54
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,991.29,705.69
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,1002.58,711.87
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,1008.6,713.67
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,1011.28,713.48
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,1008.64,711.55
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,1002.75,707.7
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,991.73,699.31
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,977.61,689.02
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,958.52,677.1
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,936.47,663.35
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,909.73,645.24
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,880.3,625.46
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,847.01,604.45
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,811.39,581.78
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,769.81,555.05
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,726.85,527.18
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,681.23,497.82
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,634.53,465.67
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,582.55,428.01
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,532.02,390.42
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,479.03,350.85
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,426.72,310.55
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,372.15,266.94
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,316.96,222.09
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,263.46,178.44
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,213.1,137.27
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,163.12,98.28
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,118.55,66.54
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,76.21,42.4
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,47.24,33.74
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,39.59,27.07
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.52,19.68
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,15.85,2.87
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,12.92,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,29.95,6.05
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,72.57,46.62
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,119.43,84.4
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,166.9,123.57
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,225.8,171.97
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,276.24,213.41
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,331.35,257.67
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,414.26,322.65
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,506.23,393.06
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,494.28,381.08
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,461.31,352.65
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,412.03,312.7
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,351.45,263.63
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,376.01,280.57
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,400.46,296.97
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,427.13,314.73
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,453.5,332.04
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,553.42,402.87
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,648.73,468.3
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,594.0,426.83
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,529.22,378.95
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,394.54,284.44
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,256.44,184.88
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,421.85,303.48
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,582.82,413.14
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,657.85,464.51
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,725.69,510.61
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,757.96,531.74
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,784.11,548.87
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,857.9,604.87
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,918.83,646.27
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,821.25,581.22
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,730.0,515.21
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,723.81,513.96
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,713.92,509.62
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,675.14,483.85
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,635.65,457.44
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,501.74,362.42
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,385.91,278.4
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,465.86,340.62
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,518.88,379.44
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,466.89,340.71
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,415.85,301.98
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,333.44,240.55
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,274.89,198.43
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,250.91,175.74
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,212.63,139.57
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,165.16,103.1
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,122.6,73.03
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,82.17,49.45
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,54.27,39.73
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,44.43,31.18
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.91,23.29
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.52,4.09
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,10.78,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,22.96,2.61
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,65.78,42.35
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,115.79,82.71
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,165.2,123.12
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,222.16,169.82
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,176.54,136.29
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,112.21,84.95
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,156.7,120.06
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,207.89,159.7
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,205.47,156.7
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,197.24,149.24
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,289.21,219.48
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,380.32,287.01
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,449.45,336.8
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,514.4,382.62
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,503.24,371.59
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,481.71,353.59
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,691.47,509.76
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,895.99,651.41
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,917.68,662.03
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,940.54,674.63
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,854.83,612.17
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,753.36,535.33
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,872.86,622.46
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,984.03,695.25
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,981.71,692.75
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,976.34,689.23
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,966.02,682.97
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,952.79,674.96
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,934.36,663.68
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,913.22,650.71
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,886.74,632.95
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,857.87,613.68
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,824.6,592.54
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,789.37,570.0
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,749.08,543.92
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,707.61,516.24
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,663.2,486.38
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,616.46,454.19
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,566.25,417.74
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,516.92,381.12
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,465.49,342.85
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,415.2,304.34
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,362.19,262.47
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,313.41,223.3
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,262.97,182.99
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,216.37,145.8
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,170.25,111.1
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,131.91,84.77
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,97.33,64.36
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,70.08,52.84
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,54.41,39.39
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,39.79,26.36
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,20.78,4.94
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.78,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.34,0.75
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,63.2,40.79
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,109.31,78.03
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,163.48,121.61
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,224.61,171.43
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,283.92,219.93
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,345.08,269.17
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,346.88,270.78
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,344.14,267.53
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,456.41,355.34
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,582.57,451.45
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,635.13,489.32
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,688.74,527.43
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,734.81,558.34
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,780.17,587.96
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,820.45,613.84
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,856.64,636.66
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,888.57,655.98
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,918.31,673.67
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,942.7,687.89
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,964.46,700.34
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,979.97,709.63
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,992.5,717.03
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,995.53,717.0
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,995.25,714.93
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,992.86,712.87
