Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,987.45,708.93
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,976.63,700.07
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,963.0,689.53
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,943.76,676.61
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,921.91,662.08
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,895.77,645.01
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,867.37,626.45
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,833.68,604.33
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,798.12,580.9
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,759.04,554.95
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,718.28,526.64
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,671.74,493.74
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,625.43,460.42
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,575.64,424.08
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,526.16,387.19
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,473.92,348.16
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,422.93,309.03
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,369.78,267.5
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,319.44,227.29
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,267.69,185.73
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,219.55,147.14
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,171.68,110.59
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,129.98,81.23
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,90.28,57.55
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.55,49.94
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,52.97,38.2
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,40.47,26.87
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,21.15,4.72
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,12.71,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,29.35,1.52
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,75.48,48.12
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,127.31,89.92
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,186.01,137.95
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,252.45,192.89
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,219.42,170.43
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,161.25,124.44
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,239.27,186.08
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,320.74,249.21
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,457.16,356.41
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,607.95,471.62
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,659.66,508.39
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,710.13,542.35
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,754.66,571.3
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,798.03,599.03
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,836.55,623.01
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,873.32,645.53
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,899.71,660.53
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,928.34,676.98
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,951.87,690.15
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,972.6,701.47
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,846.49,612.78
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,690.98,495.74
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,860.38,621.53
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,1010.9,721.28
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,1008.37,718.26
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,1002.58,714.08
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,991.65,705.51
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,977.57,695.05
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,958.5,682.64
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,936.44,668.38
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,910.07,650.23
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,880.93,630.33
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,846.6,608.11
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,809.95,584.28
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,769.93,558.27
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,728.02,530.79
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,681.68,501.06
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,634.21,468.04
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,583.68,430.93
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,530.7,391.25
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,477.15,350.89
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,424.2,309.74
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,369.04,265.35
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,316.25,221.92
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,259.99,175.89
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,209.38,134.22
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,159.12,94.89
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,114.47,63.14
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,71.99,39.12
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,43.88,30.94
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,36.9,24.82
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,29.15,17.67
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.68,1.18
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,14.27,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,35.82,0.35
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,85.38,53.09
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,141.62,98.36
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,200.16,146.64
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,269.01,203.71
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,326.3,251.85
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,388.38,302.58
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,448.59,350.03
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,511.83,398.38
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,565.98,439.08
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,620.84,479.21
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,671.9,514.26
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,719.5,545.86
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,763.93,574.4
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,806.94,601.53
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,845.06,623.87
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,881.13,644.49
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,911.7,663.94
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,939.63,681.64
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,962.35,694.43
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,982.02,705.24
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,996.53,712.42
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,1007.75,717.53
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,1007.24,715.14
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,1002.89,710.45
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,999.85,708.28
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,993.64,704.16
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,982.86,697.49
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,969.09,688.97
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,949.99,676.78
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,928.04,662.8
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,901.51,644.45
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,872.41,624.48
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,838.67,603.83
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,802.74,581.57
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,761.5,554.49
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,718.76,526.18
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,672.71,493.84
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,625.81,460.1
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,575.89,423.54
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,524.23,385.01
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,471.8,345.71
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,420.3,306.01
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,366.21,263.52
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,315.16,222.53
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,262.76,180.16
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,213.98,140.73
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,166.22,104.13
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,124.13,74.65
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,83.72,51.03
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.8,41.45
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.93,34.53
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.63,23.49
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.89,2.61
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,15.36,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,41.11,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,91.34,55.76
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,152.29,104.88
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,208.3,152.01
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,273.19,206.42
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,331.57,255.44
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,394.74,306.95
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,452.72,352.48
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,512.15,397.63
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,566.84,438.29
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,622.29,478.29
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,672.79,512.78
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,722.79,545.61
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,767.72,573.9
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,807.28,598.02
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,844.28,620.06
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,879.12,640.33
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,910.09,657.8
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,938.49,673.61
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,960.83,685.6
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,980.14,695.66
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,994.29,702.44
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,1005.23,707.25
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,1010.88,708.82
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,1013.18,708.4
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,1009.68,705.94
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,1002.92,701.58
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,991.51,694.64
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,977.05,685.87
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,957.68,674.01
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,935.4,660.51
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,907.59,642.06
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,877.23,621.98
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,843.54,602.28
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,807.61,580.87
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,767.01,554.85
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,724.85,527.53
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,678.68,497.53
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,631.95,465.31
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,581.46,428.56
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,530.89,390.84
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,477.88,350.97
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,425.57,310.45
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,368.33,264.73
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,315.56,221.5
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,262.19,177.9
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,212.11,136.97
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,162.06,98.06
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,117.65,66.61
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,75.67,42.83
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,48.18,34.34
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,40.16,27.35
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,31.69,19.54
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,15.95,0.83
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,20.81,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,69.32,43.59
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,122.81,86.09
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,180.9,133.13
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,246.98,187.18
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,304.92,234.98
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,368.65,286.26
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,357.6,277.9
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,318.43,246.21
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,455.18,352.64
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,605.68,465.63
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,655.7,499.14
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,705.4,531.55
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,750.45,560.0
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,792.19,585.71
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,829.06,606.49
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,863.8,625.49
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,894.85,642.6
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,923.58,657.97
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,944.37,668.03
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,962.12,676.11
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,976.63,683.52
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,988.16,689.07
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,990.67,687.96
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,989.92,684.98
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,987.12,683.03
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,981.33,679.34
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,969.17,670.42
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,954.29,659.97
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,934.84,648.81
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,912.85,636.05
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,886.19,620.28
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,857.37,603.06
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,824.45,583.04
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,788.63,560.97
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,746.76,534.14
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,704.2,505.91
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,659.43,476.31
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,614.23,445.69
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,565.2,410.97
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,516.51,375.65
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,465.21,338.15
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,415.41,300.74
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,363.26,260.21
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,313.44,220.79
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,262.93,181.12
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,216.46,144.69
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,169.84,109.74
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,129.18,81.5
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,93.93,61.15
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,67.24,50.0
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,52.2,37.16
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,38.18,24.62
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,19.88,1.72
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.44,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.75,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,20.27,9.85
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,33.81,21.54
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,52.72,37.25
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,71.62,52.77
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,91.51,68.76
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,111.37,84.39
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,201.75,155.89
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,303.22,234.05
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,405.97,312.82
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,523.4,400.22
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,613.18,465.13
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,707.89,530.45
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,683.91,507.91
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,637.64,468.97
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,757.17,555.11
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,875.08,631.74
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,901.52,645.37
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,930.3,661.02
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,953.96,673.58
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,974.82,684.35
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,911.52,642.44
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,823.66,578.29
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,921.67,647.52
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,1003.1,697.33
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,1000.05,694.91
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,993.88,691.32
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,982.69,683.62
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,968.58,674.19
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,950.16,663.23
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,928.92,650.53
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,902.21,633.29
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,875.23,615.88
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,840.86,596.16
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,804.41,574.82
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,764.44,549.67
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,722.69,523.04
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,676.64,491.8
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,629.72,458.9
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,579.43,422.87
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,529.03,385.85
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,473.56,345.0
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,420.99,304.95
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,366.81,262.63
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,314.7,220.83
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,261.24,177.57
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,211.3,137.1
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,161.78,98.72
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,117.65,67.49
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,76.05,43.91
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,49.04,35.03
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,39.83,27.05
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.1,18.19
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.17,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,11.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,29.41,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,79.24,48.33
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,134.76,93.42
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,190.71,139.69
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,258.71,195.94
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,316.88,244.32
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,380.26,295.52
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,439.44,341.46
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,502.05,388.34
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,557.6,429.15
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,614.25,469.52
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,664.16,502.94
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,715.53,535.13
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,760.76,563.3
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,804.8,590.22
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,843.72,613.56
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,880.75,635.42
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,907.11,649.86
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,935.68,665.7
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,959.15,678.46
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,979.71,689.41
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,994.27,698.05
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,1005.64,704.83
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,1012.77,707.59
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,1016.63,708.44
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,1013.66,706.64
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,1007.4,702.94
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,995.49,694.64
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,980.48,684.51
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,960.98,672.52
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,938.53,658.71
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,910.92,642.12
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,880.65,623.74
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,846.12,602.07
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,809.32,578.8
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,768.9,553.14
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,726.73,526.05
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,680.36,496.38
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,632.9,463.79
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,581.07,426.35
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,530.47,388.79
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,476.75,348.75
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,423.65,307.89
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,368.74,263.99
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,313.12,218.7
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,258.87,174.39
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,207.72,132.51
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,157.1,93.01
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,111.72,60.88
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,68.9,37.1
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,42.46,29.59
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,35.48,23.48
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,27.67,16.22
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,11.14,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,27.6,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,76.44,45.89
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,130.79,89.92
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,184.61,134.33
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,249.98,188.23
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,307.17,235.54
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,369.61,285.73
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,352.53,272.88
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,306.82,236.14
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,446.07,344.22
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,601.02,459.57
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,650.45,492.93
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,701.25,525.87
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,746.13,553.65
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,789.86,580.14
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,617.92,455.86
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,398.92,290.26
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,506.98,367.71
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,610.08,438.08
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,667.18,475.77
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,732.09,517.97
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,866.49,614.25
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,988.77,692.48
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,892.31,626.29
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,776.49,541.34
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,890.04,624.6
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,987.52,687.49
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,883.39,619.06
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,771.56,538.92
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,855.67,603.57
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,922.41,648.92
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,896.4,632.59
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,867.74,615.19
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,834.05,594.44
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,798.19,572.13
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,756.97,546.06
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,714.0,518.54
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,668.59,487.85
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,622.26,455.4
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,572.17,419.46
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,522.21,382.7
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,467.29,342.18
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,415.28,302.46
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,361.31,259.69
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,309.52,217.67
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,256.8,175.0
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,207.61,135.13
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,159.12,97.49
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,115.85,66.87
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,74.44,43.4
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,48.35,34.6
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,39.11,26.56
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.35,17.58
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.8,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.87,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,74.16,43.76
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,139.81,94.86
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,195.68,141.04
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,261.17,194.87
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,318.64,242.13
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,380.99,291.61
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,438.65,336.0
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,498.53,380.43
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,552.55,419.29
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,607.38,457.49
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,658.71,490.27
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,706.44,519.4
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,751.34,547.58
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,794.95,574.57
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,833.22,598.2
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,869.55,620.42
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,900.54,638.69
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,928.94,655.27
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,952.65,669.25
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,973.36,681.36
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,987.96,690.74
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,999.29,698.21
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,1005.28,701.0
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,1007.86,701.76
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,1005.03,700.72
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,998.86,697.68
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,987.45,691.41
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,972.87,683.19
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,954.2,671.88
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,932.48,658.67
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,905.6,641.02
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,876.03,621.65
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,842.05,601.69
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,805.73,579.96
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,764.94,553.8
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,722.4,526.21
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,644.59,471.64
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,579.95,423.86
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,547.58,401.66
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,509.73,374.46
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,447.15,328.34
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,390.73,286.14
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,343.95,249.65
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,297.33,212.45
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,255.68,176.76
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,205.51,133.19
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,155.75,94.33
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,110.88,62.37
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,68.79,38.19
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,41.75,29.12
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,34.76,22.97
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,26.92,15.6
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.59,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,26.0,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,75.2,44.16
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,130.22,88.94
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,186.78,135.23
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,253.26,189.76
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,311.11,237.45
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,374.17,287.8
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,432.95,333.43
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,495.24,380.13
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,549.32,419.46
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,605.63,459.16
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,657.07,492.61
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,708.4,524.18
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,753.18,552.04
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,796.72,578.74
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,831.73,599.87
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,868.96,622.35
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,900.48,642.28
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,929.48,660.63
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,952.8,674.01
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,973.19,685.57
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,988.05,693.34
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,999.69,699.19
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,1001.57,699.04
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,999.88,696.84
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,997.95,695.73
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,992.82,692.73
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,982.09,686.64
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,968.32,678.71
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,949.16,667.15
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,927.13,653.8
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,900.06,635.89
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,870.45,616.38
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,836.61,596.4
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,800.58,574.78
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,755.77,546.24
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,710.46,516.56
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,665.11,485.17
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,619.02,452.61
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,567.27,415.31
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,517.66,378.65
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,465.09,339.74
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,413.7,300.6
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,360.81,258.89
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,310.31,218.24
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,258.36,176.72
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,210.33,138.36
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,162.04,101.34
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,118.73,70.86
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,78.42,47.87
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,54.0,39.07
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,42.47,29.13
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,32.01,19.43
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,27.98,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,80.97,46.34
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,140.72,95.31
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,197.46,142.62
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,264.04,198.04
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,322.27,246.16
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,385.43,296.4
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,444.29,341.56
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,505.16,386.37
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,560.25,425.58
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,616.12,463.69
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,667.41,495.88
