Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,718.37,526.07
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,759.65,550.42
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,803.09,575.82
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,841.9,597.04
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,878.62,616.63
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,909.7,636.05
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,938.16,653.9
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,961.48,667.2
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,981.75,678.66
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,996.83,687.48
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,1008.64,694.44
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,1014.6,697.44
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,1017.13,698.44
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,1014.25,697.28
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,1008.02,694.18
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,997.03,686.79
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,982.83,677.53
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,963.56,666.27
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,941.25,653.16
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,914.95,637.83
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,885.74,620.58
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,851.32,599.62
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,814.49,576.95
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,773.79,551.55
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,731.15,524.6
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,684.73,495.66
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,637.04,463.47
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,586.07,426.94
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,534.6,389.08
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,480.9,349.22
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,424.68,306.3
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,368.99,261.94
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,314.82,217.69
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,259.34,172.4
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,206.79,129.41
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,152.41,86.98
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,105.19,53.77
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,60.35,29.93
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,34.89,23.3
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,29.11,18.21
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,22.9,12.25
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,11.31,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,29.83,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,83.85,47.08
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,143.35,96.33
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,199.84,143.46
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,265.48,197.72
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,323.67,245.44
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,386.73,295.05
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,444.3,338.69
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,505.61,383.1
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,560.29,422.31
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,615.69,460.77
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,666.61,493.94
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,713.83,523.61
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,759.05,551.5
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,802.89,578.09
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,841.42,600.92
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,877.89,622.23
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,909.84,640.13
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,939.15,656.27
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,962.65,668.73
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,983.12,679.35
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,997.94,687.99
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,1009.43,694.74
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,1014.08,695.97
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,1015.2,695.21
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,1012.85,693.94
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,1007.13,690.75
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,996.11,682.99
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,981.87,673.39
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,962.53,662.17
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,940.13,649.09
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,913.4,633.3
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,883.87,615.71
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,849.92,594.96
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,813.57,572.55
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,770.6,545.92
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,726.34,518.14
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,680.27,489.46
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,633.01,457.63
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,582.56,421.76
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,529.44,383.12
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,475.67,343.62
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,422.44,303.18
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,367.07,259.43
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,313.46,216.02
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,256.3,169.97
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,204.67,128.13
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,153.07,88.3
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,106.48,55.9
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,62.71,32.7
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,38.49,26.14
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,31.96,20.42
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,24.95,13.68
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,23.31,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,74.47,41.65
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,129.95,87.85
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,186.08,134.17
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,250.72,187.33
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,308.67,235.19
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,371.81,285.6
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,430.69,330.61
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,492.96,376.28
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,547.94,415.96
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,602.66,454.21
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,654.94,488.09
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,707.35,519.96
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,752.72,547.7
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,796.85,574.22
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,832.48,594.86
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,870.53,616.88
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,901.68,635.59
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,930.29,652.72
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,954.61,666.62
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,976.07,678.76
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,991.57,686.84
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,1003.83,693.03
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,1009.75,695.41
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,1012.29,695.86
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,1010.44,694.84
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,1005.22,691.89
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,994.24,685.85
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,980.03,677.9
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,960.74,666.52
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,938.41,653.27
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,911.76,635.96
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,882.32,616.91
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,847.59,596.75
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,810.49,574.87
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,768.18,548.12
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,724.57,520.3
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,678.35,490.08
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,631.01,457.03
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,578.68,419.89
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,527.51,382.5
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,473.38,342.6
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,419.87,301.84
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,364.49,257.98
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,310.89,214.51
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,254.03,168.66
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,202.81,127.15
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,151.77,87.76
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,105.77,55.85
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,62.16,32.79
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,38.6,26.22
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,32.07,20.49
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,24.64,13.34
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.47,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,20.62,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,71.28,39.45
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,126.14,85.32
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,180.84,130.6
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,247.38,185.63
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,305.23,233.67
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,368.43,284.55
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,427.81,330.42
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,490.88,377.31
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,545.96,417.34
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,600.8,455.91
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,653.11,490.05
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,705.65,522.08
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,750.98,549.45
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,795.07,575.47
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,830.32,595.6
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,867.95,617.05
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,899.54,634.38
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,928.6,649.99
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,951.98,662.44
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,972.42,673.1
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,986.83,681.52
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,998.0,688.11
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,1003.38,690.31
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,1005.36,690.56
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,1002.48,688.56
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,996.33,684.7
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,984.98,676.79
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,970.52,667.11
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,951.58,655.77
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,929.68,642.67
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,902.18,626.46
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,872.07,608.55
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,838.16,589.06
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,801.99,567.92
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,758.93,540.87
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,714.73,512.81
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,668.65,482.17
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,621.63,449.59
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,570.54,413.35
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,519.6,376.3
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,466.73,337.61
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,412.31,296.61
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,357.5,253.69
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,305.31,211.86
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,252.09,169.27
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,202.36,129.44
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,153.58,92.23
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,110.9,62.99
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,69.81,40.72
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,47.14,33.06
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,37.02,24.35
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.32,14.44
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.33,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,26.08,12.55
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,48.54,32.56
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,82.36,60.02
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,116.45,87.69
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,152.32,116.65
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,195.65,151.2
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,299.68,232.52
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,419.77,323.63
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,473.28,362.72
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,528.96,402.62
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,581.35,438.7
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,635.54,475.02
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,680.67,503.49
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,728.39,532.79
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,773.58,560.23
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,818.82,586.37
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,850.84,604.61
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,880.95,621.65
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,910.23,636.77
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,934.07,648.38
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,949.74,657.59
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,962.57,665.15
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,975.81,672.98
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,986.1,679.01
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,983.99,677.03
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,978.73,673.31
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,969.79,667.88
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,953.12,657.72
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,934.37,647.24
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,916.33,637.2
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,889.97,621.86
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,860.97,604.79
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,827.12,584.43
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,791.15,562.51
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,519.84,376.84
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,279.52,199.63
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,241.48,173.56
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,203.97,146.97
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,212.62,153.75
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,220.76,160.11
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,251.8,183.86
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,279.91,205.0
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,238.25,174.86
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,199.07,146.41
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,179.92,132.13
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,159.69,116.63
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,132.4,96.33
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,106.72,77.27
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,82.72,59.58
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,64.1,47.72
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,44.27,30.73
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,24.08,12.89
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,12.06,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.1,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,45.07,23.62
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,89.22,61.53
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,117.91,86.64
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,149.61,113.55
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,193.32,149.27
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,247.09,192.57
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,236.13,183.67
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,215.98,166.55
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,324.96,252.14
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,446.92,344.84
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,440.81,336.73
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,419.9,318.02
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,572.64,433.65
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,730.73,547.83
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,771.94,573.72
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,812.46,599.37
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,844.22,619.19
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,874.09,637.71
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,900.47,652.58
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,924.72,666.01
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,756.52,547.66
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,561.74,405.39
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,425.55,309.89
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,286.05,208.68
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,318.35,232.38
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,350.41,255.24
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,471.29,341.87
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,585.42,420.91
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,754.31,545.69
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,897.82,645.36
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,789.44,569.28
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,686.41,493.9
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,643.4,465.09
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,601.66,436.47
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,611.05,445.59
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,614.16,449.75
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,438.43,324.34
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,280.69,207.71
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,407.36,306.79
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,506.47,379.39
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,454.91,339.69
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,404.5,300.46
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,351.84,258.04
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,300.82,215.98
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,248.75,173.28
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,200.43,133.72
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,152.96,96.43
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,110.18,66.04
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,69.95,43.54
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,48.86,35.72
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,37.55,25.7
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.6,14.23
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.17,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,42.61,22.06
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,82.61,57.2
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,133.9,98.63
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,189.57,143.92
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,243.18,187.35
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,302.79,234.62
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,363.89,281.85
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,424.52,327.52
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,478.26,366.67
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,534.25,406.32
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,585.54,441.83
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,638.03,477.34
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,603.94,448.73
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,541.87,400.74
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,553.24,406.73
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,562.15,410.44
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,718.12,523.63
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,872.98,630.23
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,665.01,483.31
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,424.88,307.55
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,412.72,299.77
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,400.41,290.84
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,679.76,495.3
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,940.22,672.89
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,915.09,650.94
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,887.53,629.77
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,902.2,644.33
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,912.11,655.45
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,893.82,643.78
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,873.36,630.83
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,848.36,614.95
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,821.34,597.61
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,773.54,563.44
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,728.04,530.69
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,710.25,521.68
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,684.19,506.32
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,518.73,385.04
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,380.81,281.0
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,426.16,316.79
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,456.56,339.53
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,431.78,321.38
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,399.24,296.03
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,340.31,249.99
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,287.33,208.33
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,241.28,171.92
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,203.0,141.93
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,159.97,108.94
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,121.23,81.19
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,85.53,59.16
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,63.58,47.8
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,48.27,34.38
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,29.46,16.91
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,51.58,25.84
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,101.1,68.56
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,157.56,114.53
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,220.77,166.54
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,277.04,213.65
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,339.41,264.74
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,402.02,314.48
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,466.89,364.68
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,522.1,405.8
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,578.85,446.79
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,553.11,422.83
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,505.88,382.8
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,635.36,480.79
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,774.93,578.71
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,815.44,602.1
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,854.47,624.75
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,886.53,642.75
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,916.2,659.03
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,935.24,668.74
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,956.93,680.22
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,971.79,689.15
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,983.55,696.27
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,991.12,700.89
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,995.48,703.62
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,993.07,702.23
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,987.43,698.96
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,977.14,691.83
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,963.75,682.84
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,944.94,671.49
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,923.2,658.32
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,895.86,641.82
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,865.9,623.52
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,831.75,603.3
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,795.39,581.36
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,755.46,555.76
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,713.81,528.69
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,666.91,497.39
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,619.34,464.0
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,568.11,426.23
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,516.87,387.46
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,454.44,339.79
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,400.88,298.01
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,337.06,248.22
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,283.55,206.65
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,236.95,169.12
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,191.68,132.46
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,148.24,98.56
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,108.04,69.35
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,71.12,46.96
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,53.42,39.52
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,39.83,27.45
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,25.73,13.83
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,51.89,25.08
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,106.64,72.48
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,159.15,115.77
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,221.25,167.2
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,278.16,214.94
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,341.21,266.64
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,401.0,314.12
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,461.93,361.16
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,468.2,364.45
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,458.33,354.87
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,458.07,351.78
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,443.08,337.44
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,421.9,318.92
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,388.55,291.46
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,345.99,258.53
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,295.3,219.53
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,351.76,260.74
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,401.68,296.25
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,525.49,384.63
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,643.25,465.18
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,591.84,426.77
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,531.74,383.29
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,573.23,411.25
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,620.42,441.8
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,621.59,442.03
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,622.06,442.1
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,804.86,571.86
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,962.71,670.31
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,944.32,656.77
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,922.98,643.48
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,728.24,515.42
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,540.36,381.11
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,684.63,490.38
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,798.89,569.9
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,649.13,467.21
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,520.64,373.79
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,579.66,421.94
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,615.11,450.68
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,566.1,415.69
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,516.36,379.62
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,460.81,338.03
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,408.2,297.32
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,353.89,254.23
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,301.1,211.24
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,247.77,167.78
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,198.01,127.37
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,148.22,88.93
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,103.35,57.93
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,61.58,36.37
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,42.79,30.28
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.31,21.92
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.3,11.76
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,10.1,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,53.18,24.62
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,107.82,73.11
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,162.23,117.76
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,227.75,171.98
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,285.05,219.9
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,351.07,273.47
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,411.52,320.84
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,476.19,369.8
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,532.2,411.15
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,589.65,452.21
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,642.19,488.57
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,693.47,521.82
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,739.9,550.66
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,785.3,578.24
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,825.73,601.97
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,864.57,624.27
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,891.71,640.37
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,921.26,658.06
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,946.03,671.27
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,968.07,682.73
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,983.82,692.14
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,996.36,699.68
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,1005.53,703.81
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,1011.45,706.05
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,1009.56,705.46
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,1004.26,702.91
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,993.13,695.37
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,978.72,685.88
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,847.72,600.77
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,716.17,505.47
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,710.64,502.97
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,703.11,498.33
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,765.96,549.13
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,807.36,579.88
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,765.86,553.1
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,722.58,525.37
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,675.77,495.77
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,627.75,462.76
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,576.11,425.28
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,524.19,386.54
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,467.31,343.73
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,413.26,301.57
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,357.54,256.49
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,303.82,211.99
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,248.4,166.23
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,193.52,121.24
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,142.06,81.37
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,96.01,49.97
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,52.92,28.82
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,35.95,24.43
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,28.81,18.03
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.13,9.74
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
