Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,12.77,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,60.02,26.49
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,116.45,77.59
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,175.31,125.98
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,246.04,184.67
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,305.54,235.0
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,370.63,288.41
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,431.37,337.13
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,495.18,386.71
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,550.46,428.19
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,606.65,469.02
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,657.69,503.88
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,708.28,537.13
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,751.01,564.11
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,796.04,592.29
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,835.19,616.24
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,872.39,638.63
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,904.31,658.42
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,933.59,676.41
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,957.02,689.42
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,977.43,700.49
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,992.72,708.03
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,1004.69,713.51
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,1011.18,715.9
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,1014.26,716.24
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,1011.89,714.75
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,1006.06,711.2
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,994.36,702.58
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,979.36,692.0
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,959.66,679.94
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,936.84,665.91
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,909.29,648.81
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,878.99,629.89
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,844.16,607.72
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,806.93,583.84
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,762.48,554.93
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,717.22,525.23
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,670.88,494.86
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,623.41,461.76
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,570.47,423.04
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,518.92,384.27
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,464.64,343.1
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,411.12,301.21
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,355.55,256.14
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,299.62,210.03
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,245.04,165.01
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,193.94,123.09
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,143.64,84.4
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,99.32,54.46
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,57.62,33.78
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,41.65,29.15
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.24,20.78
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.59,10.45
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,42.11,17.21
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,91.26,62.36
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,152.55,111.15
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,225.72,170.79
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,284.79,220.28
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,352.62,275.62
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,417.33,326.81
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,487.9,380.94
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,544.72,423.62
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,602.92,466.09
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,656.08,502.83
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,711.62,538.59
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,758.45,568.4
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,804.13,596.95
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,844.9,621.73
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,879.17,641.87
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,912.06,660.92
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,942.37,678.12
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,967.36,691.76
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,989.42,703.5
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,1004.96,712.55
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,1017.21,719.62
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,1024.05,722.17
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,1027.47,722.7
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,1024.95,720.83
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,1018.99,716.95
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,1008.18,708.65
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,994.05,698.41
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,973.81,685.85
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,950.49,671.4
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,922.71,654.11
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,892.05,634.95
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,856.59,612.6
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,818.73,588.55
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,777.01,561.76
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,733.36,533.45
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,685.62,501.59
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,636.69,466.71
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,583.96,428.47
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,528.58,387.38
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,472.95,345.55
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,417.96,302.84
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,361.36,257.23
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,306.54,212.01
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,249.97,165.91
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,194.02,120.56
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,141.83,80.35
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,95.07,48.94
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,51.3,28.3
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,36.28,24.54
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,29.14,18.17
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,20.99,8.94
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,49.34,18.71
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,109.79,73.6
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,167.71,120.72
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,241.14,180.9
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,300.68,231.03
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,366.07,284.52
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,428.47,333.71
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,495.56,384.75
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,551.14,426.02
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,609.02,467.57
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,661.98,503.67
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,715.07,538.1
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,757.95,564.58
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,803.19,592.23
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,842.97,615.71
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,880.8,637.55
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,912.37,655.03
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,941.26,670.62
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,965.77,683.65
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,987.25,694.75
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,1002.13,701.72
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,1013.63,706.7
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,1019.68,708.77
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,1022.22,708.83
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,1018.75,706.79
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,1011.82,702.76
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,1000.99,696.42
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,986.81,688.09
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,966.47,675.98
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,943.0,661.94
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,915.12,644.01
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,884.38,624.24
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,849.24,603.86
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,811.67,581.64
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,769.83,555.12
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,726.1,527.06
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,678.51,495.84
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,629.68,461.23
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,577.63,423.58
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,525.11,384.54
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,470.23,343.22
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,413.03,298.93
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,356.28,253.69
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,301.24,208.56
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,245.09,162.16
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,192.15,118.66
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,137.58,76.6
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,90.72,45.29
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,46.73,25.08
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,32.85,21.68
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,26.48,15.92
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,19.63,7.5
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,51.49,17.16
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,119.88,78.33
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,177.97,126.49
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,247.6,184.26
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,307.45,234.54
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,372.94,287.76
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,433.52,335.05
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,496.62,382.41
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,553.06,423.84
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,610.43,464.55
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,663.02,499.49
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,715.35,532.79
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,757.96,558.52
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,802.89,585.34
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,842.23,608.3
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,879.46,629.6
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,911.54,647.35
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,940.96,663.29
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,965.61,676.57
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,987.19,687.94
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,1001.54,696.33
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,1012.52,702.8
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,1019.08,705.22
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,1022.12,705.63
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,1019.12,703.93
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,1012.66,700.27
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,1001.28,692.64
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,986.56,683.03
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,966.17,671.05
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,942.65,657.15
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,915.16,641.03
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,884.78,622.98
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,849.55,601.41
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,811.88,578.1
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,769.47,551.46
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,725.35,523.39
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,677.86,493.52
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,629.14,460.23
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,577.2,422.86
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,524.81,384.05
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,467.3,341.01
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,412.55,298.49
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,355.45,252.46
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,300.08,206.76
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,244.54,161.05
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,189.63,116.28
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,136.8,75.84
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,89.28,44.35
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,45.6,24.84
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,33.0,21.68
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,26.17,15.54
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,18.81,6.37
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,53.91,16.22
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,124.62,81.2
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,182.63,129.73
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,251.82,187.29
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,311.31,237.66
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,376.33,290.92
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,435.19,337.32
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,498.2,385.01
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,554.88,426.96
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,612.44,468.15
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,664.27,502.69
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,712.02,533.14
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,758.11,561.88
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,802.82,589.19
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,841.68,612.17
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,878.3,633.41
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,910.47,651.53
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,939.94,667.78
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,962.36,679.79
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,981.53,689.79
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,996.74,698.81
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,1008.61,705.86
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,1014.58,708.22
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,1017.05,708.54
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,1014.02,706.72
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,1007.56,702.89
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,994.81,694.1
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,978.85,683.42
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,958.74,671.33
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,935.57,657.34
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,906.47,639.55
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,874.84,620.08
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,840.08,598.28
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,803.01,574.84
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,760.68,547.91
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,716.69,519.59
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,669.79,488.98
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,620.55,455.01
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,569.2,417.7
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,517.37,379.05
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,462.43,337.64
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,408.24,295.51
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,352.2,250.4
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,297.62,205.41
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,239.75,158.19
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,187.7,115.86
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,136.1,76.35
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,89.22,45.25
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,45.93,26.04
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,34.06,22.53
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,26.33,15.62
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,17.99,5.22
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,52.49,13.49
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,121.1,78.46
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,178.52,126.56
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,246.7,183.4
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,307.17,234.23
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,373.51,288.23
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,433.74,335.98
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,495.91,383.53
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,553.52,425.9
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,612.21,467.55
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,664.65,502.53
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,716.82,535.56
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,763.66,564.18
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,804.99,588.55
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,845.14,611.72
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,883.21,633.15
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,914.7,651.8
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,943.51,668.71
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,967.06,680.91
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,987.51,691.17
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,1002.23,699.85
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,1013.58,706.59
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,1018.06,707.79
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,1018.99,706.97
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,1016.4,705.59
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,1010.39,702.23
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,997.56,693.78
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,981.51,683.43
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,960.85,671.29
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,937.16,657.26
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,908.77,640.57
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,877.7,622.05
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,841.82,601.22
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,803.66,578.63
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,759.09,550.28
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,713.62,521.01
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,665.39,488.1
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,616.29,453.42
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,564.42,415.84
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,512.63,377.29
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,457.86,336.22
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,401.76,292.88
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,345.97,248.01
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,292.4,203.95
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,237.95,159.48
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,187.38,118.55
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,137.03,80.24
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,92.12,50.51
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,51.59,32.02
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,40.22,27.71
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,29.77,18.37
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.73,4.85
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,45.94,9.23
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,105.58,68.87
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,159.88,114.07
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,227.01,169.83
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,286.2,219.56
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,351.58,272.98
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,411.47,320.18
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,475.11,368.52
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,531.66,410.45
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,589.64,452.03
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,640.8,487.56
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,693.77,522.0
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,740.45,551.12
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,786.05,578.96
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,825.74,601.39
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,858.82,619.09
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,891.16,637.38
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,921.02,653.91
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,945.35,666.81
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,966.69,677.83
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,981.9,686.45
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,993.88,693.19
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,1000.55,695.69
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,1003.84,696.25
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,1000.75,694.07
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,994.32,689.99
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,983.13,682.04
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,968.76,672.24
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,948.84,660.14
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,925.94,646.25
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,897.48,629.16
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,866.42,610.37
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,831.49,588.46
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,794.3,565.0
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,752.17,538.37
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,708.54,510.5
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,661.18,479.43
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,613.15,446.52
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,561.16,409.18
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,509.14,370.82
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,454.51,330.13
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,400.8,288.81
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,342.95,242.91
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,289.51,199.35
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,234.68,154.99
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,183.67,114.09
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,133.59,76.6
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,89.42,48.11
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,48.86,30.28
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,38.72,26.32
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.03,17.66
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.8,3.84
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,43.21,6.02
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,98.15,63.96
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,153.64,109.32
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,221.62,165.2
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,283.03,216.42
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,349.18,270.2
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,410.64,318.49
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,476.59,368.49
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,533.22,410.28
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,591.27,451.68
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,642.96,486.37
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,696.65,519.83
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,743.66,548.42
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,789.53,575.54
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,829.54,598.44
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,863.01,616.69
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,895.07,634.12
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,924.58,649.74
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,949.36,662.24
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,971.22,672.87
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,986.05,681.53
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,997.61,688.35
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,1004.79,691.17
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,1008.58,692.07
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,1005.47,690.35
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,998.96,686.72
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,987.61,679.24
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,972.99,669.84
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,952.78,658.08
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,929.52,644.46
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,901.91,628.42
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,871.5,610.51
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,836.36,588.88
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,798.89,565.63
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,755.47,538.53
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,710.88,510.34
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,663.24,479.52
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,613.37,445.6
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,561.29,408.2
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,509.14,369.74
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,453.9,328.71
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,399.56,286.98
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,341.49,240.87
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,287.75,197.06
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,232.93,152.71
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,181.86,111.8
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,131.42,74.3
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,87.08,46.11
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,46.16,32.46
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,37.41,24.97
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.48,16.17
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.19,1.74
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,37.48,2.03
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,84.98,55.26
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,142.58,101.86
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,208.63,155.8
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,266.48,203.82
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,331.09,256.17
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,395.24,306.25
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,462.22,356.83
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,519.38,398.96
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,578.21,440.97
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,631.85,477.11
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,686.15,511.85
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,730.77,539.29
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,776.57,567.02
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,816.93,590.9
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,855.58,613.35
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,888.15,631.6
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,918.3,648.18
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,942.39,660.82
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,963.62,671.67
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,913.22,638.7
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,849.04,591.43
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,929.95,648.91
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,998.51,689.95
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,995.32,687.18
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,988.86,683.11
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,976.72,674.61
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,961.47,664.34
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,941.76,652.43
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,919.12,638.75
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,890.63,621.43
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,859.72,602.56
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,825.71,582.84
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,787.38,560.12
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,744.52,533.01
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,700.43,504.6
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,653.31,472.37
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,605.44,438.88
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,553.61,401.91
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,500.15,362.84
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,445.7,322.49
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,392.46,281.78
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,337.38,238.75
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,284.94,196.79
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,231.31,153.8
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,181.95,114.7
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,133.28,78.56
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,90.63,51.29
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,51.59,36.9
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,42.11,28.76
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,30.02,18.08
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.48,0.6
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,41.91,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,96.57,61.91
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,152.04,107.4
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,221.4,164.23
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,281.02,213.96
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,347.08,267.59
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,408.6,316.4
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,474.54,367.02
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,531.47,409.19
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,589.85,451.04
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,642.46,486.45
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,697.21,520.71
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,743.86,549.57
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,789.36,577.11
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,825.39,597.87
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,864.05,620.1
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,896.72,638.1
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,926.84,654.3
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,951.69,667.4
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,973.61,678.65
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,989.01,687.7
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,1001.11,694.85
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,1009.21,698.6
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,1013.93,700.37
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,1011.25,699.19
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,1005.09,696.0
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,993.51,688.09
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,978.56,678.21
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,958.92,666.58
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,936.12,653.01
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,907.43,635.98
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,875.89,617.03
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,778.7,553.92
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,689.46,489.19
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,711.73,510.52
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,715.75,516.71
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,667.96,485.87
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,618.94,452.08
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,566.17,413.84
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,513.06,374.28
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,454.8,330.48
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,399.44,287.34
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,342.56,241.41
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,287.72,196.14
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,231.88,150.42
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,176.98,106.16
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,125.1,67.53
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,79.18,38.98
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,37.18,25.06
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,32.25,20.7
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,24.4,13.55
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.65,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,41.72,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,96.61,61.91
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,151.08,107.04
