Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,319.14,250.31
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,277.11,218.83
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,208.75,163.21
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,228.41,178.38
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,246.96,192.1
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,344.94,268.28
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,442.95,342.23
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,599.3,462.89
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,760.28,579.31
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,801.58,604.82
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,841.17,629.68
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,872.88,649.99
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,896.56,664.9
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,740.34,551.74
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,538.11,397.38
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,349.72,261.3
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,160.94,118.74
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,357.86,267.08
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,552.57,405.79
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,372.56,275.86
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,192.98,142.32
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,411.1,306.02
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,617.43,452.7
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,399.83,296.58
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,190.78,140.79
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,235.76,175.05
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,280.27,208.27
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,437.94,328.11
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,581.6,433.42
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,528.26,394.25
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,478.59,358.25
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,480.33,361.14
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,474.45,357.56
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,452.3,341.48
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,421.65,317.83
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,372.95,279.68
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,324.7,240.95
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,238.88,176.29
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,177.76,133.04
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,146.43,108.84
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,116.66,85.84
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,88.69,64.52
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,63.09,47.79
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,43.92,31.01
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,24.69,12.71
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.78,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.34,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,18.49,3.04
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,55.04,36.89
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,97.09,71.68
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,138.12,105.98
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,181.87,142.14
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,225.85,177.54
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,272.69,214.35
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,259.48,202.49
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,232.53,179.46
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,264.24,203.1
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,296.23,226.4
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,429.46,327.81
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,572.49,431.89
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,481.28,361.15
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,381.06,283.66
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,396.8,294.79
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,412.27,305.24
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,568.38,419.79
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,727.59,531.23
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,746.82,542.65
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,764.7,554.11
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,869.07,629.81
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,963.66,691.83
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,870.02,626.77
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,768.14,551.93
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,853.51,617.62
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,923.95,666.93
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,902.55,652.69
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,878.37,637.4
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,847.93,617.99
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,815.15,596.98
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,697.43,513.11
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,591.85,434.3
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,631.15,467.98
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,649.23,484.69
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,600.01,448.59
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,550.48,411.9
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,496.95,371.63
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,443.96,330.7
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,388.93,287.62
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,335.85,244.9
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,280.6,199.44
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,228.7,156.38
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,176.06,114.31
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,128.94,78.8
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,83.57,49.51
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,47.61,34.58
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,35.88,24.14
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.45,11.09
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,19.49,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,54.05,15.13
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,111.6,76.56
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,175.37,129.9
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,235.16,180.36
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,302.76,236.06
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,363.05,284.74
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,430.93,337.47
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,489.07,381.27
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,549.3,425.18
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,603.58,462.75
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,658.55,499.63
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,706.41,531.55
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,753.5,562.1
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,794.51,586.95
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,831.05,608.49
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,863.56,628.41
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,893.66,646.69
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,782.63,567.4
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,642.3,463.25
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,809.94,585.79
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,964.33,687.6
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,968.38,688.72
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,969.08,689.24
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,964.83,686.32
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,957.29,681.49
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,943.62,673.3
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,926.84,663.23
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,848.2,611.06
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,770.18,554.49
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,799.44,580.11
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,815.45,593.49
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,701.73,512.96
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,599.7,437.48
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,592.62,435.2
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,579.54,427.71
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,440.0,326.72
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,319.73,237.72
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,243.19,181.54
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,171.35,127.7
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,159.83,119.64
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,148.38,111.45
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,130.16,97.68
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,112.14,83.91
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,93.59,69.63
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,75.17,55.15
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,58.22,41.53
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,41.45,29.38
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,26.55,16.36
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.57,2.19
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,27.04,15.73
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,46.35,32.12
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,70.38,52.13
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,94.21,71.61
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,161.54,126.05
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,237.29,186.12
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,305.52,239.63
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,386.87,301.84
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,384.13,297.01
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,383.04,293.34
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,371.73,282.57
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,365.18,275.22
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,414.14,309.9
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,472.66,350.14
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,478.38,352.51
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,491.98,360.61
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,400.6,293.97
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,301.62,221.26
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,388.16,283.88
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,467.49,338.95
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,561.58,403.56
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,646.72,460.09
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,652.82,463.76
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,657.95,467.55
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,784.97,559.01
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,894.3,635.18
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,772.68,550.04
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,652.39,465.54
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,731.15,525.98
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,790.46,570.7
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,753.38,546.14
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,714.93,521.13
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,676.76,496.8
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,635.54,469.57
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,586.72,436.15
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,537.9,401.7
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,444.9,332.55
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,370.12,276.53
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,356.0,265.04
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,327.65,239.91
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,273.2,195.36
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,222.54,153.68
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,171.41,113.2
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,126.01,79.39
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,82.5,51.45
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.21,37.51
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,38.26,25.9
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.71,7.95
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,16.18,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,42.03,5.9
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,103.56,70.91
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,167.46,124.32
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,226.92,174.5
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,294.28,230.15
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,355.79,279.48
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,425.41,333.23
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,427.2,333.53
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,412.12,320.24
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,433.63,334.16
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,443.16,338.66
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,448.05,339.25
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,449.08,336.88
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,638.13,477.26
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,828.93,606.28
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,754.25,550.23
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,656.94,477.01
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,693.97,501.56
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,730.51,524.39
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,559.29,405.29
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,385.8,280.41
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,268.81,197.08
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,161.8,118.02
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,294.12,216.32
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,423.3,308.25
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,636.21,461.15
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,833.26,593.99
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,851.36,608.93
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,861.96,619.02
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,832.31,600.54
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,800.35,580.77
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,688.19,501.52
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,587.94,428.53
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,557.04,408.54
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,525.19,387.05
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,540.27,402.0
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,537.06,402.15
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,484.43,362.6
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,432.38,322.55
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,377.63,279.84
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,325.2,237.77
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,270.27,192.88
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,219.71,151.35
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,168.92,111.2
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,123.92,77.88
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,80.71,50.67
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,54.15,39.91
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,37.47,25.12
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,20.11,5.54
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,13.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,35.2,1.6
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,90.68,61.41
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,150.85,111.36
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,213.6,163.52
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,279.39,217.51
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,339.88,266.38
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,405.34,317.82
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,462.9,361.73
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,523.04,406.38
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,579.86,447.35
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,634.86,486.12
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,589.34,448.13
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,515.68,389.72
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,663.39,499.61
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,811.18,603.12
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,844.13,623.07
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,874.96,642.33
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,899.82,656.29
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,922.13,668.55
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,936.89,677.27
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,948.65,684.19
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,838.37,605.35
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,720.17,517.49
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,681.67,491.12
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,649.77,468.45
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,795.74,577.17
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,919.04,662.57
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,801.53,580.82
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,686.33,496.54
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,757.01,553.21
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,808.46,592.74
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,770.25,567.31
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,730.25,541.02
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,683.35,508.34
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,636.14,474.81
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,586.52,439.78
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,536.84,403.69
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,483.52,363.2
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,430.8,322.08
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,375.42,278.42
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,322.4,235.5
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,267.48,190.17
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,215.78,147.34
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,164.25,106.54
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,118.74,73.03
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,75.2,46.02
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,46.71,33.64
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,32.75,21.14
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.29,3.21
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,20.61,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,56.68,1.01
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,120.35,81.1
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,192.58,141.97
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,255.79,196.36
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,327.18,256.39
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,245.33,194.08
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,113.96,86.93
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,198.11,154.48
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,283.57,221.21
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,292.35,226.26
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,299.09,229.7
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,272.43,207.71
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,237.58,179.58
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,377.94,286.5
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,524.92,393.63
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,475.13,354.7
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,413.41,307.62
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,485.98,360.22
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,567.92,417.69
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,639.58,469.03
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,719.48,525.01
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,736.5,536.4
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,752.19,547.26
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,721.86,525.09
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,684.68,498.54
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,821.14,601.79
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,930.13,675.99
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,907.13,661.67
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,881.11,646.19
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,848.62,625.03
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,813.75,602.2
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,682.19,507.91
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,563.91,417.44
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,480.57,357.36
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,404.29,301.3
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,346.51,259.59
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,291.85,219.53
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,234.11,176.34
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,180.07,135.47
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,189.77,143.6
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,197.67,149.93
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,171.09,129.37
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,145.05,109.1
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,141.24,96.75
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,110.21,62.97
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,65.33,36.55
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,38.83,27.0
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,28.77,17.76
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,18.12,0.19
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.14,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,92.31,61.75
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,173.01,127.3
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,234.79,179.69
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,307.85,240.35
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,371.32,292.42
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,440.15,347.18
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,499.38,392.91
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,560.65,438.82
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,495.86,385.12
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,394.89,302.96
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,352.37,269.26
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,313.03,237.28
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,373.95,282.43
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,436.15,327.38
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,677.55,511.9
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,904.37,669.3
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,658.56,493.5
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,365.77,269.83
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,535.13,395.82
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,704.87,515.69
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,849.69,624.19
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,975.83,709.31
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,970.88,704.97
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,962.4,699.36
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,749.29,551.37
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,522.94,380.97
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,440.48,322.85
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,360.08,264.57
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,489.88,361.73
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,607.82,447.15
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,686.57,511.52
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,736.52,552.24
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,682.44,514.36
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,629.6,475.11
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,579.14,437.82
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,528.63,399.64
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,475.47,358.7
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,422.94,317.17
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,367.66,273.04
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,314.82,229.8
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,259.63,184.05
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,208.46,141.67
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,157.25,101.38
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,112.6,69.05
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,70.99,44.38
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.41,36.61
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,34.33,22.07
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.57,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,14.18,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,36.59,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,98.92,65.96
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,163.87,120.19
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,225.68,172.52
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,296.61,231.79
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,360.53,284.15
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,427.57,337.49
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,423.59,333.0
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,401.16,313.29
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,523.34,408.11
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,658.57,509.14
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,706.68,541.52
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,753.99,573.29
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,792.16,597.29
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,831.47,621.85
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,740.42,553.63
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,616.76,458.04
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,781.73,581.3
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,937.1,686.43
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,951.22,693.73
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,962.07,699.92
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,965.05,699.93
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,970.69,701.85
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,965.63,698.03
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,957.14,692.17
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,942.48,682.68
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,924.57,671.19
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,902.03,656.47
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,876.48,639.82
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,845.13,619.55
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,811.27,597.53
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,680.58,504.31
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,562.97,415.05
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,612.05,456.42
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,637.38,478.55
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,587.14,441.11
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,536.5,402.91
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,480.16,359.72
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,426.08,317.09
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,369.66,272.09
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,315.36,227.63
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,259.09,181.04
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,207.61,138.51
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,155.35,97.55
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,109.15,64.48
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,66.23,39.97
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,44.01,31.07
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,30.28,18.52
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.82,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,20.67,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,82.98,55.24
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,146.36,108.0
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,211.86,162.59
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,282.47,220.93
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,348.93,275.15
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,425.91,336.15
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,486.22,382.5
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,548.98,429.32
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,608.64,472.8
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,670.27,516.47
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,718.86,549.27
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,763.9,579.2
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,807.53,606.6
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,849.82,632.7
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,882.68,653.4
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,912.95,672.33
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,931.78,682.55
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,953.46,694.75
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,967.52,703.09
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,978.19,709.36
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,982.43,710.14
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,983.16,708.82
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,978.45,705.55
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,970.25,700.18
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,954.8,689.11
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,936.07,676.05
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,913.21,661.47
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,887.29,644.93
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,855.13,624.23
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,820.46,601.8
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,782.55,576.87
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,740.64,549.05
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,693.89,517.44
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,645.95,483.08
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,594.43,446.18
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,542.45,407.88
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,486.28,364.57
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,429.37,319.63
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,371.9,273.6
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,316.56,228.08
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,259.09,180.61
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,206.13,136.83
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,152.7,94.73
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,106.04,61.47
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,62.23,37.12
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.74,29.25
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.76,17.14
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.99,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,17.02,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,72.49,47.62
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,134.46,99.24
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,193.59,148.47
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,261.69,204.67
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,332.77,262.39
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,406.15,320.71
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,465.45,366.45
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,527.66,413.07
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,589.77,458.53
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,651.04,502.28
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,699.91,536.57
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,748.19,569.05
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,792.18,596.94
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,832.3,621.78
