Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,865.07,642.62
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,895.39,661.76
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,921.72,676.85
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,945.38,690.13
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,958.93,697.88
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,969.16,703.61
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,973.34,704.38
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,980.02,706.95
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,975.24,703.59
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,966.93,698.15
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,952.23,687.28
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,934.16,674.39
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,911.0,659.38
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,884.74,642.4
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,852.83,621.92
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,818.22,599.58
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,779.13,573.89
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,737.87,546.57
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,691.11,515.39
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,642.94,480.84
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,591.44,443.9
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,539.39,405.46
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,483.6,362.34
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,428.46,318.52
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,370.53,271.92
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,312.43,224.07
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,254.82,176.13
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,201.07,131.31
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,146.72,88.31
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,98.79,54.34
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,54.47,30.78
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,35.98,24.4
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,24.73,13.67
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.71,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,8.68,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,28.21,15.93
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,48.2,33.27
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,74.69,55.28
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,101.74,77.53
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,133.6,103.07
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,162.42,125.65
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,155.13,119.36
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,151.97,116.23
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,332.13,258.75
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,524.71,401.95
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,631.08,479.91
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,744.04,559.53
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,569.22,430.3
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,348.93,261.13
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,494.69,370.88
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,645.03,478.06
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,707.96,522.53
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,779.82,572.83
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,867.98,637.78
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,950.4,692.44
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,955.51,694.0
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,963.47,698.2
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,868.76,634.19
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,757.91,551.81
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,751.89,548.88
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,744.33,544.21
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,712.16,522.09
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,679.82,499.86
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,692.99,511.11
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,703.04,519.62
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,722.42,538.32
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,724.08,542.54
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,613.49,460.67
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,518.02,387.6
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,534.65,404.26
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,528.58,401.83
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,397.39,301.29
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,299.63,226.65
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,316.37,237.19
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,304.21,220.56
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,247.13,172.31
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,194.82,128.43
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,142.18,86.76
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,96.02,54.14
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,53.48,31.65
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,36.35,24.76
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,24.01,12.82
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,32.02,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,101.61,67.07
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,170.36,126.44
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,232.33,179.9
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,305.77,241.66
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,368.83,293.1
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,436.44,345.89
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,495.52,390.7
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,556.69,435.24
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,611.03,472.3
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,665.66,507.77
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,713.86,538.92
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,758.67,567.18
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,799.31,591.5
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,838.01,614.19
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,870.66,632.64
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,900.79,649.33
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,923.82,661.41
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,943.82,671.61
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,957.78,679.42
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,968.4,685.3
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,974.05,687.54
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,982.11,691.44
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,976.6,687.74
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,967.51,682.1
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,871.0,621.48
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,763.21,545.35
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,836.64,601.91
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,886.07,634.36
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,760.92,549.98
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,640.35,461.89
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,703.0,513.69
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,738.93,542.82
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,690.64,511.11
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,641.52,476.88
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,589.63,439.53
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,537.36,400.8
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,481.53,358.47
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,425.95,314.89
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,367.68,268.25
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,311.19,221.67
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,250.55,171.03
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,195.2,124.67
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,140.32,81.73
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,91.63,48.09
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,46.16,25.48
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,30.9,20.17
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.0,10.1
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,38.46,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,110.78,71.57
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,183.09,133.4
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,247.4,187.88
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,320.31,248.06
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,382.93,298.37
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,449.63,349.84
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,509.03,394.8
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,570.27,439.71
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,624.28,477.14
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,676.14,511.07
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,723.57,541.72
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,769.84,571.13
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,809.47,594.52
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,847.02,616.25
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,879.01,635.38
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,902.79,649.21
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,925.73,661.85
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,945.58,672.55
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,898.72,642.42
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,831.94,593.75
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,694.85,498.42
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,548.6,394.07
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,770.74,556.78
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,958.46,679.46
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,942.8,668.3
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,923.89,657.2
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,784.9,564.78
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,646.84,464.84
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,737.59,535.95
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,803.64,584.02
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,765.91,559.18
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,724.27,532.37
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,676.9,500.44
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,628.57,466.36
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,577.03,430.07
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,525.19,392.38
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,467.9,348.78
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,413.07,305.73
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,355.65,260.0
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,300.49,214.86
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,243.66,167.83
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,191.4,124.83
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,139.32,84.64
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,94.11,53.78
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,51.34,31.82
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,36.67,24.76
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,23.01,10.91
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,89.64,57.49
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,164.05,119.57
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,226.32,172.12
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,299.82,232.84
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,335.69,262.67
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,370.6,290.09
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,420.46,328.19
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,470.13,364.79
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,421.54,324.73
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,357.81,272.73
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,355.86,269.55
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,359.73,270.19
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,498.69,372.42
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,645.93,474.46
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,408.1,304.02
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,146.31,106.86
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,404.93,300.75
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,666.32,477.87
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,606.5,433.36
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,545.16,390.24
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,603.41,429.86
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,652.52,461.76
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,701.12,494.93
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,740.41,521.87
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,668.78,473.5
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,604.72,430.06
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,540.27,386.95
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,473.71,341.38
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,531.44,384.31
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,579.93,419.56
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,608.63,442.35
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,627.18,457.85
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,603.41,442.92
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,574.77,424.27
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,551.16,408.98
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,516.55,384.41
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,459.74,341.45
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,405.31,298.94
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,305.62,224.46
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,235.92,174.44
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,220.01,156.36
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,185.4,120.6
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,133.96,81.01
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,89.24,50.77
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,48.1,30.25
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.18,23.43
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.86,9.28
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,24.46,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,92.8,58.4
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,159.88,116.0
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,220.78,167.37
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,292.75,226.64
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,355.75,277.63
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,423.83,330.82
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,482.92,375.63
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,544.14,420.61
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,499.5,383.64
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,422.49,322.12
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,580.19,442.47
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,743.83,559.15
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,487.06,371.72
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,182.24,135.15
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,401.33,302.31
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,613.39,453.9
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,624.98,458.9
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,635.17,464.18
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,573.83,419.37
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,502.48,367.37
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,516.75,377.07
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,530.54,386.02
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,411.54,301.31
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,289.52,212.46
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,614.49,457.93
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,901.95,653.02
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,878.08,636.83
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,851.34,621.01
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,629.11,465.18
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,417.74,306.4
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,285.68,211.28
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,156.34,114.6
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,219.82,163.17
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,281.63,209.59
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,414.07,313.51
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,509.27,384.53
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,455.42,341.9
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,401.91,299.01
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,344.67,252.74
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,289.77,207.24
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,234.29,160.55
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,182.14,117.0
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,129.9,76.7
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,84.48,46.34
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,42.19,29.89
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,30.92,19.84
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.47,6.66
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,14.35,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,69.22,42.67
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,122.28,88.88
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,179.75,136.59
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,244.21,189.18
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,302.22,235.49
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,371.66,288.7
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,429.3,331.58
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,489.72,375.13
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,543.64,412.66
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,598.93,450.08
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,646.26,481.72
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,693.47,512.74
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,735.84,540.17
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,773.97,564.53
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,629.14,460.72
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,465.07,340.01
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,475.26,347.15
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,484.95,352.94
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,327.24,240.35
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,168.78,123.08
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,458.86,339.17
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,745.68,534.71
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,699.06,499.96
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,645.8,462.97
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,654.07,469.78
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,660.79,475.17
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,745.58,538.21
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,811.94,587.21
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,551.65,404.97
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,299.53,218.76
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,378.14,277.99
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,450.96,330.79
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,445.88,328.01
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,437.84,323.23
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,374.78,278.07
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,316.59,235.99
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,365.01,272.98
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,388.2,287.61
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,334.1,244.82
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,282.97,203.84
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,230.58,161.29
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,181.7,121.86
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,132.96,85.42
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,91.04,57.21
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,51.79,37.85
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,38.23,25.7
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,19.72,5.4
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,23.84,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,92.1,56.36
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,159.06,114.85
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,220.49,166.34
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,293.17,225.26
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,356.23,274.08
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,424.14,323.61
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,482.96,366.93
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,543.92,410.44
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,597.13,447.19
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,650.54,483.16
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,598.51,440.92
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,523.43,382.97
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,397.44,292.22
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,257.06,187.92
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,438.37,320.36
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,608.32,435.56
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,770.73,545.95
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,922.95,639.32
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,936.27,644.58
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,946.32,649.87
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,948.66,650.37
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,953.61,652.63
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,948.32,650.16
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,939.58,645.83
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,924.09,638.36
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,905.34,628.87
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,881.64,615.54
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,854.95,600.31
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,823.5,581.97
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,789.38,561.78
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,749.74,538.25
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,708.78,513.43
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,661.42,482.67
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,613.15,449.66
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,561.66,413.14
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,509.83,375.21
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,454.36,333.46
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,397.95,289.69
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,340.87,244.5
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,286.03,199.85
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,229.18,153.1
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,176.47,110.21
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,123.94,70.97
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,78.48,41.94
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,37.11,25.3
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,29.65,18.4
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,14.69,1.04
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,29.28,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,98.7,59.28
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,169.91,122.54
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,233.22,176.43
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,305.32,236.19
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,367.39,285.91
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,433.81,336.55
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,492.93,379.54
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,554.0,421.46
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,606.65,453.92
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,659.18,483.45
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,703.89,510.49
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,749.81,537.93
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,788.24,560.15
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,824.41,580.79
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,644.6,461.19
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,419.28,300.54
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,680.02,488.9
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,924.37,643.96
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,937.2,648.82
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,946.72,654.69
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,949.2,656.45
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,948.22,656.31
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,942.66,652.77
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,933.71,647.34
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,918.52,639.67
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,900.12,630.01
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,875.88,616.02
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,848.74,600.19
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,646.71,464.09
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,454.68,325.28
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,594.76,432.35
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,699.69,509.47
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,580.01,422.94
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,478.96,349.19
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,499.55,366.97
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,497.92,366.29
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,443.14,324.92
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,389.53,283.46
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,333.11,239.19
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,279.37,195.93
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,224.56,151.4
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,174.33,111.12
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,123.31,73.56
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,79.85,45.9
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,42.03,29.32
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,31.67,19.87
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,17.18,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,81.71,48.01
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,144.85,104.22
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,206.24,156.02
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,276.79,214.68
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,337.75,264.41
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,406.9,318.71
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,466.2,363.78
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,527.9,409.11
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,581.37,446.96
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,635.32,484.05
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,683.15,515.04
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,730.3,543.82
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,768.96,566.57
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,805.78,587.73
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,837.41,605.87
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,863.31,620.08
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,885.38,630.46
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,904.58,638.89
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,917.81,644.06
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,927.89,647.18
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,941.55,651.05
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,946.79,649.59
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,884.53,609.89
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,809.84,556.86
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,862.75,594.71
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,898.57,614.07
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,817.98,565.43
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,734.61,509.75
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,666.68,466.65
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,606.1,426.98
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,614.96,436.62
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,618.0,441.26
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,619.86,446.62
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,605.4,439.98
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,553.82,403.87
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,501.9,366.59
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,446.65,325.58
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,390.64,282.6
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,332.94,237.38
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,277.61,192.7
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,221.18,146.54
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,168.91,104.28
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,117.14,66.04
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,72.76,38.66
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,35.92,24.22
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,27.68,16.52
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,21.28,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,91.55,52.46
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,166.23,119.11
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,230.77,173.99
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,304.63,235.49
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,369.24,287.98
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,439.15,342.55
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,498.23,387.33
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,559.26,431.83
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,612.12,468.08
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,667.14,503.4
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,714.14,533.19
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,759.96,561.5
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,799.73,584.32
