Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,837.38,605.28
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,863.26,618.71
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,891.54,633.64
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,913.93,645.21
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,933.2,654.87
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,945.98,663.04
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,955.32,669.23
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,959.03,672.06
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,959.18,672.84
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,953.02,669.31
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,943.31,663.73
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,927.74,653.67
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,908.78,641.55
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,884.34,626.88
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,856.81,610.24
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,823.8,590.28
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,788.15,568.41
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,747.57,542.75
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,704.89,515.4
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,657.69,483.59
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,609.18,449.21
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,556.44,411.61
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,503.62,372.68
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,447.4,329.29
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,392.0,285.23
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,333.64,238.27
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,275.69,190.62
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,218.24,143.3
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,165.07,100.2
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,112.72,61.69
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,67.78,34.6
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,32.51,21.34
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,25.73,14.76
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,24.59,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,96.19,53.96
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,172.43,123.59
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,237.7,179.35
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,312.29,241.39
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,377.06,293.75
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,447.01,347.8
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,506.87,392.57
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,566.76,435.53
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,621.78,472.25
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,676.91,506.04
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,724.35,535.54
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,770.5,563.72
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,805.1,583.87
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,842.2,605.56
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,873.68,624.68
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,902.38,642.03
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,924.32,654.4
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,943.01,664.81
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,955.9,671.95
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,965.26,677.07
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,968.14,677.5
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,967.38,675.88
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,961.11,671.84
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,951.24,665.74
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,935.47,654.78
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,916.28,641.85
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,891.0,626.53
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,862.61,609.27
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,829.21,589.2
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,793.14,567.26
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,752.24,541.24
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,709.24,513.65
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,658.6,479.52
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,607.45,443.53
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,554.94,406.75
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,502.2,368.53
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,445.55,325.51
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,388.29,280.79
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,330.24,234.7
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,274.7,189.47
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,217.47,142.74
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,164.95,100.72
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,112.92,63.15
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,68.69,36.89
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,35.67,23.85
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,26.29,14.97
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,10.83,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,68.01,36.35
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,134.46,96.5
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,195.78,147.57
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,265.91,204.89
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,330.39,256.28
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,401.24,310.78
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,379.46,293.17
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,343.13,263.62
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,395.9,302.06
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,441.97,334.27
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,583.75,438.24
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,736.9,544.08
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,607.52,447.48
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,436.43,320.04
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,352.37,259.66
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,260.12,191.22
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,606.91,449.57
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,931.85,661.74
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,722.56,519.43
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,479.93,345.28
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,562.04,404.14
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,634.79,453.62
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,651.46,465.29
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,666.77,476.46
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,804.11,576.45
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,912.92,648.16
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,888.8,632.55
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,861.59,616.07
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,828.31,595.57
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,792.36,573.2
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,751.82,547.56
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,709.99,520.77
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,662.16,487.84
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,612.91,452.92
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,480.23,355.9
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,374.32,277.2
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,397.86,294.45
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,394.09,287.32
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,333.64,238.46
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,277.1,191.7
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,218.87,143.69
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,164.89,100.05
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,111.26,60.97
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,65.2,33.99
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,33.17,21.94
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,25.42,14.13
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,21.5,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,88.99,46.91
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,161.38,116.11
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,226.13,171.49
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,299.76,232.8
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,362.21,283.2
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,428.82,334.38
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,489.04,379.37
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,551.37,424.21
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,604.84,461.05
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,658.25,496.7
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,706.55,527.93
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,753.91,557.82
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,790.01,580.17
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,826.93,602.97
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,858.18,622.31
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,886.83,639.97
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,908.72,651.98
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,927.47,662.06
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,939.9,669.54
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,948.98,675.08
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,948.61,673.86
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,944.77,670.61
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,937.34,666.18
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,926.6,659.76
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,727.4,525.29
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,519.8,374.76
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,598.52,433.67
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,669.77,484.92
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,600.72,435.32
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,532.33,386.4
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,458.12,334.74
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,386.27,283.69
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,499.19,371.25
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,580.36,431.96
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,528.63,394.07
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,477.44,356.15
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,422.78,314.02
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,369.43,271.91
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,314.12,227.96
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,262.13,185.9
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,208.79,142.92
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,160.95,105.33
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,112.86,70.8
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,72.61,45.71
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,45.11,31.66
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,28.83,16.21
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,17.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,65.76,31.96
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,139.07,99.37
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,201.44,152.21
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,273.85,212.66
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,343.27,269.92
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,418.38,330.2
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,289.57,229.08
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,111.03,83.48
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,377.68,298.94
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,653.36,506.22
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,699.87,536.67
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,745.25,567.22
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,785.99,593.02
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,824.95,617.31
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,850.53,633.27
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,878.43,650.89
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,900.97,663.8
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,920.39,674.67
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,932.28,681.7
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,940.74,686.63
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,784.42,576.78
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,603.96,440.52
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,613.09,448.06
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,621.18,454.04
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,604.63,441.48
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,587.67,428.8
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,424.66,312.48
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,269.01,197.74
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,390.17,288.91
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,505.26,372.64
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,609.78,454.87
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,683.07,512.37
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,635.69,477.71
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,587.27,442.1
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,535.07,403.47
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,482.79,363.62
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,425.67,318.4
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,370.86,273.74
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,313.53,226.66
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,258.99,180.97
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,203.05,134.29
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,151.93,92.9
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,101.73,56.81
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,59.86,32.98
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,32.89,21.52
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,23.34,11.56
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,64.81,29.72
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,137.47,98.03
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,198.62,150.28
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,269.81,210.36
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,334.94,264.48
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,404.08,320.24
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,463.12,366.55
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,524.58,413.3
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,416.23,326.6
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,279.26,215.01
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,348.34,267.96
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,428.82,327.61
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,266.58,203.48
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,95.94,69.62
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,486.96,378.11
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,867.05,646.24
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,890.06,656.91
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,910.1,668.0
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,820.82,604.92
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,715.9,524.89
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,550.13,406.34
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,385.16,284.03
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,666.28,498.49
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,911.61,668.4
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,894.92,654.62
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,875.1,640.67
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,854.21,626.93
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,826.67,608.77
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,792.8,586.52
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,756.65,562.63
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,646.94,483.65
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,547.87,409.14
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,511.92,383.89
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,475.36,357.47
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,479.79,363.01
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,466.79,353.66
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,411.78,310.03
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,358.87,267.19
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,304.02,222.53
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,251.87,179.42
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,198.46,135.74
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,150.92,98.09
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,103.99,64.45
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,65.38,41.14
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,41.32,28.62
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,25.67,12.69
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,17.86,4.22
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,37.14,23.89
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,64.73,47.04
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,92.72,70.45
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,128.0,99.33
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,160.66,125.6
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,209.71,164.89
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,261.34,205.57
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,322.2,252.19
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,378.33,294.24
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,374.7,289.38
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,359.19,275.78
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,493.3,377.79
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,635.71,480.89
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,642.62,482.77
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,646.44,483.37
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,704.37,525.27
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,771.54,572.25
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,766.87,566.39
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,752.74,554.91
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,776.31,570.24
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,791.18,579.51
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,721.03,528.47
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,651.16,477.57
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,663.83,487.41
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,668.19,491.11
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,422.58,316.19
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,184.83,137.36
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,343.26,258.63
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,496.5,369.83
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,503.96,376.24
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,509.08,381.56
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,315.92,239.6
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,135.33,101.06
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,117.42,87.7
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,99.58,73.95
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,54.13,38.03
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.64,2.12
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.91,7.56
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,22.19,12.98
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,29.92,19.54
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,37.66,26.02
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,38.14,26.36
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,38.63,26.67
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,53.64,39.01
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,68.66,51.23
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,114.96,88.86
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,162.33,126.73
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,130.24,100.37
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,98.9,74.78
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,109.77,83.36
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,120.64,91.89
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,149.19,114.31
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,177.85,136.56
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,199.11,153.06
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,220.34,169.48
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,253.98,195.06
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,287.55,220.26
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,246.32,188.48
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,205.53,156.99
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,206.21,157.59
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,206.86,158.12
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,273.55,209.86
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,343.68,263.32
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,284.77,218.43
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,231.0,177.25
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,246.31,189.52
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,261.1,201.28
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,178.36,137.07
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,96.78,72.59
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,55.12,39.26
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,13.52,5.44
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,63.33,46.27
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,112.61,86.43
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,99.11,75.88
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,85.65,65.28
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,71.78,54.03
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,57.97,42.65
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,44.92,31.79
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,31.86,20.72
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,20.26,11.49
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,8.67,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,4.42,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,35.39,10.61
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,76.19,54.3
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,120.47,92.82
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,174.25,139.05
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,222.42,179.94
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,274.2,222.89
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,318.15,258.1
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,362.3,292.45
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,283.3,227.09
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,187.58,147.14
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,205.83,161.07
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,224.2,174.71
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,286.04,222.28
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,341.52,263.86
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,358.44,275.87
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,375.31,287.91
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,567.54,434.15
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,754.22,567.51
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,680.62,510.38
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,603.3,451.78
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,537.95,403.63
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,464.75,349.12
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,541.47,406.51
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,608.57,455.25
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,604.92,452.46
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,600.3,449.49
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,601.28,451.15
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,604.58,454.32
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,567.74,428.08
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,535.46,405.07
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,533.74,405.18
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,525.2,399.97
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,497.83,380.57
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,468.31,359.21
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,431.62,332.28
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,393.64,303.63
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,315.33,243.23
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,248.94,192.18
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,215.17,165.39
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,182.04,138.64
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,172.67,123.11
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,139.1,86.39
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,90.79,52.12
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,50.62,30.31
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,30.18,19.69
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.77,4.82
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,72.98,22.43
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,161.28,115.64
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,226.61,173.53
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,301.85,238.15
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,366.39,292.94
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,436.01,349.7
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,496.49,397.01
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,557.04,442.47
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,611.69,480.82
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,666.45,516.52
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,713.61,546.05
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,759.47,573.89
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,793.69,593.61
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,830.43,614.78
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,860.86,631.39
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,888.44,645.98
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,909.63,656.34
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,927.56,664.62
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,939.77,671.41
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,948.45,676.14
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,952.16,677.35
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,952.22,676.46
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,945.18,671.9
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,934.49,665.26
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,917.37,655.39
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,896.77,643.39
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,871.19,627.6
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,842.45,609.81
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,808.89,587.67
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,772.54,563.68
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,731.07,537.26
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,687.45,509.12
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,639.96,475.92
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,590.91,440.6
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,537.59,401.69
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,483.74,361.04
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,425.57,315.35
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,369.01,269.31
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,309.6,220.22
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,252.44,171.94
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,194.01,122.95
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,139.9,79.45
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,85.16,41.74
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,40.41,20.51
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,23.05,13.37
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,15.57,1.26
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,77.53,19.52
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,174.01,125.39
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,241.59,186.7
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,319.19,254.73
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,384.32,311.49
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,452.43,368.73
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,486.96,396.76
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,513.58,417.17
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,597.71,482.15
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,686.63,546.94
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,730.15,575.6
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,776.42,605.95
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,816.38,631.5
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,854.07,655.28
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,884.9,673.97
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,912.73,690.5
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,935.02,703.18
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,953.88,713.57
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,965.97,720.86
