Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,974.33,725.81
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,975.82,725.14
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,973.49,722.1
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,966.16,717.04
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,955.06,709.62
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,938.48,698.63
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,918.3,685.33
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,892.0,667.71
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,862.45,647.91
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,827.98,623.68
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,790.63,597.46
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,748.44,569.86
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,703.97,540.33
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,654.18,503.2
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,603.1,464.23
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,548.48,422.38
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,492.29,378.02
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,433.73,329.84
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,375.78,280.76
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,314.78,228.6
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,256.25,177.73
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,196.34,126.68
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,139.15,80.19
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,84.99,42.76
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,39.43,21.42
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,23.77,14.13
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,15.81,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,78.21,14.28
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,176.5,127.36
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,244.26,189.13
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,322.1,257.22
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,388.15,314.39
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,456.89,371.58
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,517.71,419.59
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,580.06,466.45
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,635.02,504.61
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,689.74,539.09
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,737.67,569.82
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,779.49,595.72
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,818.93,619.59
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,855.96,641.51
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,886.76,659.66
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,914.53,675.72
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,935.4,685.9
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,952.81,693.87
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,964.7,699.71
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,972.91,703.35
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,974.75,701.76
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,972.81,698.0
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,965.0,692.97
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,953.44,685.79
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,935.73,674.4
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,914.45,660.84
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,887.68,644.34
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,857.69,625.77
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,822.82,605.22
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,785.11,582.44
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,742.27,555.26
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,697.24,526.07
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,647.39,489.87
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,596.11,451.68
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,542.03,411.67
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,487.43,369.76
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,427.46,321.68
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,369.27,273.37
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,308.5,222.2
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,250.21,172.12
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,190.69,121.58
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,135.9,77.35
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,80.53,39.57
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,35.76,19.73
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,22.63,13.06
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,15.08,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,7.23,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,14.47,5.99
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,24.61,14.9
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,34.76,23.65
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,45.88,33.05
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,57.01,42.26
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,75.74,57.53
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,94.79,72.73
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,68.16,50.63
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,42.51,29.46
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,46.88,32.87
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,51.24,36.22
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,183.22,141.27
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,319.76,244.31
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,414.58,314.09
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,520.59,389.35
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,494.56,367.6
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,458.08,339.65
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,712.61,527.79
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,939.42,674.36
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,862.38,622.0
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,769.32,555.51
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,703.16,509.47
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,637.22,462.57
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,665.01,482.37
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,683.45,494.87
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,712.4,516.69
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,731.01,531.36
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,752.0,550.22
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,755.53,554.61
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,570.06,424.73
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,404.33,301.37
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,272.18,205.41
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,147.84,110.88
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,191.32,145.6
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,231.75,177.24
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,207.35,158.67
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,183.38,140.42
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,159.52,122.24
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,137.59,105.3
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,114.17,86.8
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,91.57,68.75
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,68.98,50.68
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,47.52,34.87
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,29.78,18.66
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,61.98,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,138.99,98.58
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,203.33,155.15
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,279.64,219.29
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,344.34,272.39
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,414.12,327.09
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,475.7,373.97
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,539.67,420.86
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,594.84,459.69
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,650.3,497.5
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,698.58,529.77
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,745.93,560.18
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,783.01,583.25
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,821.13,606.91
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,852.11,626.26
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,880.43,643.92
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,902.51,656.29
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,921.42,666.71
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,933.0,673.85
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,941.2,679.04
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,949.07,682.85
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,958.97,688.07
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,950.58,682.5
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,938.54,674.93
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,921.49,663.59
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,900.95,650.12
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,873.98,633.3
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,843.87,614.46
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,808.84,592.78
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,771.14,569.12
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,728.72,541.62
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,684.23,511.57
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,633.09,475.25
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,581.14,437.33
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,526.37,396.87
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,471.49,354.87
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,413.33,308.35
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,356.33,261.34
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,295.44,210.69
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,239.0,162.87
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,180.63,114.64
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,127.73,73.22
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,76.89,39.88
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,35.58,24.56
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,24.13,13.76
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.56,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,58.73,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,131.8,92.24
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,195.19,147.73
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,270.62,211.12
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,334.65,264.49
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,403.87,320.15
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,464.47,367.45
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,527.5,415.01
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,584.38,456.68
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,642.28,497.94
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,689.5,529.5
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,732.99,557.35
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,773.03,582.43
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,811.13,605.89
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,841.64,625.25
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,869.49,642.87
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,892.19,656.26
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,911.88,667.73
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,923.07,674.61
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,930.85,679.46
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,837.85,614.98
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,729.6,534.21
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,828.35,609.16
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,909.4,664.4
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,892.7,651.92
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,872.72,638.2
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,846.32,621.22
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,817.04,602.35
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,783.26,580.67
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,747.0,557.15
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,704.45,528.43
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,660.19,496.92
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,611.71,461.84
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,562.42,425.25
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,508.36,384.71
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,455.18,343.53
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,398.24,297.78
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,342.98,252.16
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,285.11,204.08
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,230.61,158.25
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,174.89,112.75
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,125.14,74.38
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,77.2,43.12
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,37.92,26.34
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.6,14.5
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,44.66,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,99.9,68.57
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,165.88,125.1
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,237.07,185.03
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,271.59,215.35
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,297.77,237.7
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,338.59,270.25
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,378.49,300.95
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,238.07,188.94
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,73.5,53.83
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,221.18,172.52
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,383.15,297.29
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,282.11,217.56
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,182.77,138.55
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,374.18,287.82
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,556.67,423.36
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,513.13,388.4
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,458.38,346.07
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,574.79,433.9
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,691.18,518.52
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,802.35,602.28
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,902.92,671.16
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,895.17,664.83
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,884.08,657.14
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,866.56,643.94
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,845.93,628.81
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,820.13,611.27
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,791.55,591.9
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,758.32,569.32
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,722.64,545.0
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,681.87,516.46
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,639.43,485.38
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,592.11,449.31
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,543.97,412.01
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,490.54,370.9
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,438.05,329.43
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,382.9,285.02
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,329.2,240.64
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,272.59,193.68
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,219.47,149.17
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,165.4,105.1
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,117.37,68.38
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,71.11,38.99
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,35.62,24.11
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,24.05,12.76
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,14.74,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,51.13,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,115.09,78.36
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,178.39,133.49
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,252.88,196.05
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,319.18,251.12
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,391.25,309.08
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,451.56,356.46
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,514.46,404.21
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,430.68,336.64
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,303.25,234.0
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,400.03,308.28
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,503.52,384.42
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,647.55,491.79
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,797.25,594.76
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,826.88,612.07
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,853.88,628.46
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,875.62,640.03
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,894.32,649.61
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,905.83,654.53
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,913.96,657.4
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,913.59,655.35
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,915.06,654.71
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,906.83,649.29
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,895.13,641.85
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,878.63,631.44
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,858.83,619.0
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,832.4,602.3
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,803.05,583.69
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,769.15,561.18
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,732.69,536.89
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,690.76,510.8
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,647.61,481.84
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,599.85,447.6
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,550.99,411.62
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,497.98,371.46
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,444.97,330.11
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,388.61,285.2
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,333.55,240.03
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,274.26,191.18
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,219.56,145.49
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,163.56,100.23
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,113.29,62.27
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,65.48,32.83
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,31.03,20.03
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,21.06,9.94
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,52.17,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,118.97,79.87
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,182.75,135.76
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,259.51,199.94
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,330.05,258.68
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,408.34,322.0
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,467.82,368.67
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,529.62,415.45
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,399.87,313.31
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,220.36,168.72
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,475.25,370.58
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,733.95,557.64
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,601.45,455.94
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,430.18,322.59
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,449.72,336.88
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,468.85,349.96
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,695.62,519.91
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,908.76,662.32
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,620.68,462.43
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,280.35,206.05
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,467.86,345.56
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,646.44,470.31
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,788.81,575.48
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,907.04,654.49
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,694.46,509.06
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,471.13,343.6
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,528.37,387.07
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,579.83,424.52
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,673.99,497.84
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,740.66,547.38
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,698.52,518.9
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,654.36,488.38
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,603.54,451.37
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,552.25,413.14
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,498.7,373.13
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,445.14,331.73
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,387.67,285.51
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,331.68,239.22
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,273.91,191.1
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,217.52,143.81
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,161.02,98.19
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,110.83,60.57
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,63.01,31.52
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,30.39,19.53
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,20.36,8.89
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,46.97,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,127.22,84.25
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,192.12,141.53
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,268.33,204.88
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,337.05,261.75
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,413.07,322.65
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,227.4,180.75
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.79,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,88.35,65.88
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,176.32,134.72
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,257.3,197.58
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,334.56,256.33
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,568.38,437.78
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,797.62,600.93
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,822.11,615.86
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,848.76,633.81
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,663.63,500.19
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,433.62,323.25
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,538.12,402.96
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,642.29,479.85
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,646.53,482.6
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,649.55,485.16
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,766.97,577.09
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,870.46,652.79
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,851.01,639.74
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,828.8,625.43
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,655.14,498.25
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,485.97,367.44
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,427.24,324.16
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,375.05,284.93
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,401.09,306.57
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,419.68,322.21
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,408.88,314.81
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,394.71,304.53
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,392.95,304.09
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,380.2,293.74
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,274.94,211.93
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,190.8,147.55
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,163.3,125.97
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,136.64,104.75
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,110.21,83.38
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,84.95,62.9
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,61.06,43.93
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,40.85,28.82
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,23.63,10.72
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.9,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,47.45,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,128.42,87.56
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,193.79,148.78
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,270.28,215.84
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,335.15,272.24
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,405.59,331.22
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,466.08,380.69
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,528.94,430.22
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,582.89,471.31
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,637.19,511.39
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,545.15,434.49
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,417.52,329.19
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,434.05,339.7
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,449.18,348.34
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,469.67,362.03
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,489.59,375.13
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,701.06,537.48
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,898.29,674.19
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,909.82,677.62
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,917.92,680.33
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,920.0,679.53
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,918.54,676.56
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,910.47,671.1
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,898.9,663.5
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,881.87,651.11
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,861.48,636.63
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,835.16,619.52
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,805.87,600.42
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,771.36,576.84
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,734.24,551.39
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,692.13,522.97
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,648.75,491.58
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,599.01,454.87
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,548.51,416.66
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,494.8,375.81
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,441.19,333.63
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,384.53,287.21
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,328.86,240.3
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,268.92,189.81
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,213.73,142.82
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,157.7,96.81
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,107.16,58.55
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,58.86,29.69
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,29.09,18.67
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,18.92,6.46
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,60.13,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,160.78,108.26
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,230.05,175.87
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,308.55,245.38
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,375.55,303.87
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,447.29,363.76
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,508.53,413.06
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,571.46,461.63
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,556.69,446.85
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,519.28,414.24
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,554.76,439.19
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,588.16,461.51
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,718.77,559.34
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,847.09,646.03
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,877.02,662.87
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,903.83,678.32
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,924.6,689.67
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,941.85,698.74
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,953.21,705.38
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,960.8,709.71
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,961.23,708.53
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,957.79,705.03
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,948.74,699.36
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,935.91,691.36
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,917.12,679.51
