Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,665.82,499.78
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,684.05,512.43
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,708.23,529.1
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,720.12,536.53
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,729.95,542.59
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,735.8,546.9
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,739.1,549.47
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,708.08,525.91
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,676.32,502.01
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,642.01,478.19
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,604.0,451.61
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,567.79,425.69
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,531.86,399.73
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,500.57,377.24
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,468.51,353.84
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,488.93,370.79
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,489.2,370.8
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,428.19,323.34
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,371.79,278.78
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,319.35,235.86
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,268.79,193.83
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,221.0,153.16
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,172.33,111.79
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,121.7,72.77
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,78.26,43.21
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,37.86,22.1
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,24.3,11.74
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,16.78,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,41.95,12.23
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,107.33,77.1
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,172.61,132.76
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,91.66,70.11
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.86,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.82,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.79,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,96.73,74.3
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,195.14,153.58
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,261.54,206.81
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,322.98,255.52
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,339.56,267.13
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,355.56,278.24
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,374.2,292.0
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,392.55,305.49
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,561.99,439.67
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,727.44,566.0
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,739.06,573.52
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,748.53,580.01
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,738.08,569.74
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,725.39,557.99
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,794.14,613.2
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,850.93,654.55
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,835.22,641.93
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,816.13,627.31
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,692.97,534.83
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,571.69,438.94
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,489.71,376.5
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,417.43,320.53
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,395.98,305.33
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,374.01,289.42
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,456.42,356.52
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,505.63,394.43
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,452.65,351.04
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,400.01,306.98
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,343.74,258.43
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,289.35,210.46
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,231.53,160.37
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,177.67,114.27
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,123.6,71.1
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,75.65,38.09
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,31.71,20.96
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,20.62,8.68
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,47.97,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,123.7,37.25
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,201.34,148.48
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,287.23,225.77
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,355.64,287.03
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,429.56,350.57
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,491.38,402.66
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,555.09,454.2
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,610.92,497.02
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,662.53,534.96
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,709.66,566.99
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,755.22,597.13
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,794.28,621.94
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,830.88,644.59
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,860.72,663.4
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,887.38,679.9
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,907.59,690.91
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,924.21,699.51
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,933.97,703.14
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,939.88,704.31
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,939.87,702.05
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,935.93,697.39
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,926.15,690.36
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,912.54,680.96
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,892.56,666.56
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,868.98,649.89
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,840.37,630.78
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,808.5,609.49
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,771.25,584.44
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,731.26,557.38
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,686.63,525.61
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,639.89,490.74
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,588.29,451.44
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,535.5,410.16
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,479.0,365.45
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,422.37,319.12
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,362.78,268.68
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,303.19,217.08
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,242.15,164.32
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,184.66,115.1
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,126.63,69.35
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,75.72,35.54
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,28.58,18.52
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,19.54,7.34
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,46.32,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,119.53,25.58
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,197.3,144.56
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,283.05,221.45
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,350.85,281.84
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,424.08,344.46
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,485.95,395.58
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,549.74,446.03
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,604.44,486.72
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,654.8,522.68
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,702.06,554.79
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,747.85,585.23
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,786.14,609.83
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,821.89,632.4
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,851.3,649.67
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,877.59,664.66
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,897.22,675.45
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,913.29,683.92
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,923.41,688.5
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,929.74,690.72
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,929.79,688.93
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,925.97,684.8
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,916.28,678.3
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,902.82,669.47
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,882.4,654.84
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,858.5,638.04
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,830.33,619.68
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,798.99,599.16
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,761.29,574.47
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,721.02,547.78
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,676.62,515.88
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,630.26,481.51
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,578.89,442.72
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,526.62,402.09
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,470.42,357.88
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,414.54,312.37
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,354.97,262.14
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,297.14,212.21
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,236.73,160.71
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,180.29,113.05
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,121.99,67.65
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,72.74,35.29
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,27.39,17.43
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,19.09,6.06
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,18.74,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,49.31,2.16
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,106.46,76.75
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,171.47,133.7
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,221.87,178.07
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,275.81,224.31
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,325.44,265.87
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,378.0,308.59
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,486.16,395.22
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,603.5,485.92
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,572.7,458.75
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,532.1,424.0
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,648.47,515.06
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,767.09,601.67
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,692.73,542.6
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,598.2,466.05
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,575.36,446.58
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,540.83,418.19
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,544.93,420.61
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,548.04,422.19
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,540.36,415.06
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,531.95,407.52
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,497.15,380.77
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,455.96,349.35
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,419.36,321.06
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,383.56,293.28
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,501.93,386.33
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,599.35,460.91
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,597.63,460.57
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,586.18,453.35
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,572.31,443.69
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,550.32,427.42
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,499.58,387.89
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,449.9,348.58
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,414.06,319.32
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,372.12,283.7
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,318.11,237.78
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,267.54,194.21
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,213.12,148.14
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,162.95,106.18
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,112.26,66.81
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,68.58,37.37
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,30.15,19.6
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,19.63,5.06
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,30.46,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,120.56,85.75
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,211.75,162.29
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,277.53,218.47
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,350.16,278.75
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,276.19,221.56
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,175.6,138.83
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,325.38,261.0
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,487.16,387.04
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,582.28,458.59
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,678.73,528.47
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,718.67,552.65
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,757.06,575.56
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,596.79,456.14
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,394.23,298.98
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,630.99,480.83
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,845.74,628.59
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,733.02,547.24
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,601.29,447.81
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,521.79,389.24
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,442.79,329.74
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,517.98,386.18
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,589.7,438.22
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,695.97,518.1
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,785.14,581.12
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,757.73,562.25
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,727.75,542.56
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,692.37,518.77
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,655.09,492.58
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,495.6,374.3
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,354.47,266.84
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,429.12,325.7
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,473.17,357.76
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,420.88,316.78
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,369.58,275.81
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,315.03,230.95
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,263.07,187.36
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,208.75,142.42
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,159.57,102.41
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,109.13,64.58
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,67.55,37.55
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,31.2,19.93
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,19.71,3.31
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.93,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.71,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,19.78,9.93
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,31.87,20.71
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,47.21,33.84
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,62.83,47.01
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,79.46,60.77
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,96.05,74.22
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,146.6,115.42
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,205.83,162.65
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,239.12,188.33
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,272.97,214.1
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,308.94,241.2
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,345.37,268.25
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,485.47,376.9
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,613.49,472.81
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,639.39,489.49
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,671.87,511.15
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,641.03,487.14
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,615.69,467.19
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,622.34,471.17
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,627.62,474.02
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,616.38,465.55
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,604.1,456.46
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,624.08,471.71
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,640.65,484.15
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,598.39,452.76
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,557.12,422.21
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,548.22,416.82
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,535.99,408.6
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,567.57,434.51
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,580.37,445.13
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,423.41,325.29
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,291.8,223.52
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,297.2,228.19
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,294.08,224.41
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,254.2,191.87
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,215.61,160.12
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,174.67,126.98
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,135.67,95.34
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,97.47,65.37
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,62.78,39.95
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,33.96,22.44
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,18.47,0.92
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,10.81,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,9.34,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,58.24,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,130.0,90.59
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,206.31,157.56
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,271.65,213.84
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,344.22,274.6
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,404.06,323.78
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,467.04,373.74
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,519.95,414.4
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,573.62,454.42
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,496.06,390.46
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,386.29,301.01
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,411.9,319.37
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,436.85,336.43
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,616.34,475.06
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,791.07,599.71
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,810.4,608.97
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,826.65,617.26
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,837.1,621.98
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,844.28,624.62
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,848.33,625.3
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,844.66,620.99
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,835.79,614.65
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,823.58,606.26
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,805.55,594.47
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,784.41,580.69
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,643.98,480.81
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,503.8,375.56
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,595.12,447.74
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,657.8,496.13
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,439.11,333.61
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,240.68,180.84
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,377.92,288.36
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,473.8,357.95
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,420.65,315.75
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,368.8,274.06
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,313.98,228.68
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,261.49,184.34
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,205.98,138.19
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,155.33,96.87
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,104.97,59.36
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,62.77,32.81
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,27.91,17.01
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,17.34,0.0
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,43.44,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,117.44,80.7
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,189.76,144.27
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,253.29,198.6
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,327.11,259.93
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,387.46,309.08
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,451.15,358.9
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,505.93,399.5
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,562.05,439.41
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,608.48,470.88
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,654.34,500.58
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,596.8,451.98
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,521.06,391.08
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,652.51,488.64
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,784.32,578.22
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,804.39,589.1
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,821.5,599.34
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,832.75,607.03
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,840.78,612.79
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,846.96,616.78
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,845.34,615.72
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,836.42,610.27
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,824.15,602.78
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,806.74,590.8
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,786.14,576.8
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,640.42,474.45
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,495.38,366.78
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,592.4,442.81
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,660.09,494.42
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,617.65,464.1
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,573.69,432.66
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,524.67,395.94
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,475.44,358.0
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,422.72,316.94
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,369.76,274.37
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,313.72,227.99
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,260.08,182.65
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,204.84,136.55
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,154.34,95.28
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,103.14,57.18
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,60.0,30.33
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,25.68,15.06
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,16.11,0.0
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,58.63,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,145.76,99.39
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,227.75,172.98
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,294.62,230.84
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,368.57,292.61
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,429.65,342.24
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,493.64,392.09
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,545.87,431.56
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,601.3,471.98
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,647.91,505.38
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,693.45,535.98
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,732.39,561.65
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,769.31,585.68
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,798.82,603.73
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,820.72,616.53
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,841.37,628.54
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,858.87,638.44
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,869.12,644.49
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,875.85,648.36
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,876.97,647.38
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,874.47,644.19
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,865.11,637.88
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,852.17,629.37
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,833.6,615.99
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,811.67,600.51
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,783.34,581.96
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,752.06,561.41
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,716.63,537.91
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,678.72,511.7
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,635.06,479.78
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,589.67,445.92
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,540.4,408.56
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,490.2,369.44
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,435.43,326.38
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,381.11,282.25
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,323.54,234.11
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,268.03,186.69
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,210.59,138.57
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,156.08,93.84
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,102.49,54.09
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,57.45,26.95
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,22.99,12.84
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,15.29,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,53.76,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,141.43,94.91
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,224.6,170.17
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,292.94,229.71
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,369.13,294.04
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,429.5,344.41
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,490.38,393.4
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,545.05,435.25
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,600.38,476.1
