Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,646.03,509.01
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,690.47,538.97
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,728.01,562.37
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,758.74,580.58
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,787.5,598.15
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,813.44,613.63
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,832.55,624.64
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,848.38,633.51
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,857.63,638.99
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,863.38,642.28
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,863.07,640.65
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,859.19,636.8
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,849.97,630.5
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,837.24,621.99
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,731.53,547.23
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,616.41,460.03
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,690.49,518.63
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,737.88,554.44
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,702.48,530.26
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,664.67,503.7
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,622.2,472.37
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,578.05,439.1
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,527.26,400.05
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,476.23,359.9
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,422.57,317.41
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,369.54,274.12
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,313.67,227.23
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,259.04,180.7
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,202.6,133.78
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,151.03,91.85
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,99.27,53.84
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,56.45,28.05
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,27.14,15.88
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,23.15,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,12.78,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,27.5,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,108.59,71.06
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,181.57,137.0
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,247.29,193.25
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,323.51,256.89
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,384.21,307.04
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,448.37,358.22
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,506.7,402.63
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,567.03,446.96
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,613.07,479.62
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,658.43,510.81
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,695.18,533.01
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,733.25,555.42
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,762.93,573.75
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,790.07,590.18
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,810.48,601.19
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,827.93,610.21
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,838.37,615.09
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,845.49,617.94
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,748.36,549.87
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,636.76,467.25
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,743.66,547.65
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,826.94,604.42
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,809.24,592.94
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,788.23,580.14
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,761.11,562.85
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,731.13,543.57
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,696.91,520.2
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,660.17,493.64
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,617.95,464.29
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,574.65,433.24
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,526.36,396.76
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,477.16,358.53
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,423.88,316.66
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,371.04,273.74
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,315.0,226.8
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,260.83,180.53
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,203.96,133.14
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,150.15,89.36
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,97.88,51.03
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,53.88,25.09
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,21.93,11.58
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,13.62,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,55.98,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,145.16,93.64
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,231.6,174.65
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,300.3,234.94
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,373.91,297.57
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,435.68,348.54
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,500.04,399.32
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,555.58,441.59
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,611.63,482.69
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,657.13,515.51
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,701.3,545.23
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,734.75,566.84
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,770.37,589.83
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,798.66,606.92
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,824.03,621.91
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,842.49,632.44
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,857.58,640.77
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,866.7,646.46
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,872.23,649.89
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,870.51,647.32
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,865.16,642.51
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,854.99,635.58
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,841.27,626.41
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,821.74,612.46
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,798.92,596.4
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,770.96,577.78
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,740.09,557.15
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,703.26,532.46
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,664.15,504.66
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,620.45,472.35
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,575.13,438.13
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,526.06,400.23
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,475.87,360.52
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,421.79,317.31
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,368.28,273.27
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,311.09,225.02
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,256.3,178.01
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,198.76,129.9
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,147.08,87.73
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,94.96,49.85
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,51.93,24.74
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,21.63,11.26
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,15.73,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,31.1,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,111.2,68.24
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,189.18,140.74
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,254.2,196.85
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,326.93,257.94
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,386.57,307.75
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,449.57,358.62
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,503.28,400.95
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,558.14,442.98
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,600.99,474.53
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,645.69,506.33
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,565.11,440.4
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,452.17,349.33
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,508.64,391.2
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,557.3,426.18
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,573.18,435.88
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,587.65,444.65
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,597.46,451.4
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,606.02,457.31
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,522.9,393.53
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,440.26,329.66
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,468.95,351.35
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,489.04,366.42
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,454.38,339.85
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,414.77,309.91
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,436.96,327.24
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,451.13,338.45
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,390.87,293.53
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,330.21,248.13
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,323.31,243.63
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,315.09,237.86
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,406.49,309.08
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,460.1,347.61
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,249.71,188.18
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,75.42,54.56
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,179.95,130.87
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,247.37,170.93
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,191.11,124.02
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,140.83,83.4
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,90.43,47.25
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,49.54,23.77
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,21.31,10.54
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,14.74,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,16.99,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,90.45,52.98
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,159.79,118.11
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,224.58,173.37
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,298.95,235.74
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,359.84,286.36
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,423.29,337.59
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,479.68,382.04
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,538.03,426.8
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,584.03,460.78
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,629.56,493.62
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,668.28,520.45
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,703.0,543.31
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,626.68,483.13
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,530.77,406.61
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,663.67,508.79
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,794.01,601.07
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,685.28,519.52
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,563.71,424.93
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,504.87,380.18
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,453.81,340.41
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,500.74,376.15
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,545.56,409.47
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,438.1,329.26
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,328.65,246.5
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,525.88,401.48
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,687.06,522.34
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,454.53,348.04
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,232.09,175.01
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,402.15,309.7
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,531.6,406.17
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,479.55,365.07
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,429.8,325.99
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,379.48,286.28
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,330.87,246.97
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,276.53,202.6
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,228.15,162.76
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,177.62,122.09
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,133.23,87.35
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,89.23,56.18
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,54.98,34.31
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,28.41,15.72
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.89,5.4
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,30.01,18.51
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,48.7,34.35
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,67.12,49.79
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,87.07,66.34
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,106.91,82.52
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,143.92,112.4
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,188.88,148.03
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,199.68,155.97
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,202.91,157.97
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,217.11,168.34
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,231.32,178.57
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,213.25,163.87
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,195.26,149.35
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,102.32,76.29
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,13.53,5.26
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,14.01,5.66
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,14.5,6.05
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,44.01,29.72
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,73.56,53.18
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,89.56,65.76
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,105.73,78.43
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,146.2,110.02
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,186.79,141.27
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,99.79,73.81
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,14.49,6.04
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,35.77,23.18
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,57.06,40.18
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,48.82,33.73
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,40.59,27.26
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,35.75,23.43
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,30.91,19.57
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,18.82,9.77
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,17.86,5.56
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,32.5,20.7
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,52.95,38.25
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,73.03,55.29
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,94.49,73.35
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,116.01,91.18
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,145.45,115.43
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,182.37,145.48
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,206.6,164.45
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,231.08,183.35
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,251.65,198.85
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,272.24,214.19
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,250.09,195.9
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,220.68,172.0
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,205.68,159.83
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,190.85,147.8
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,216.64,168.06
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,242.44,188.12
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,271.65,210.43
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,308.14,238.04
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,238.45,183.95
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,177.5,136.18
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,205.27,157.87
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,232.85,179.06
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,213.6,164.13
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,194.62,149.47
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,221.25,170.68
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,247.08,191.08
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,178.37,137.76
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,111.39,84.84
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,70.11,51.75
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,28.97,18.25
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,36.22,24.3
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,43.46,30.36
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,38.14,26.04
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,32.82,21.68
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,26.54,16.5
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,20.26,11.24
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,14.94,6.7
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,9.64,2.14
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,5.3,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,11.09,0.89
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,22.2,12.38
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,36.7,24.97
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,51.76,37.95
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,67.96,51.74
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,84.1,65.28
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,112.74,88.87
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,141.52,112.16
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,159.58,126.36
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,177.83,140.55
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,200.73,158.35
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,223.86,176.1
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,237.15,185.78
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,250.47,195.42
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,227.43,176.49
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,204.63,157.88
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,154.65,118.48
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,105.8,79.64
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,200.09,154.48
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,303.12,233.81
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,282.11,217.24
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,268.61,206.82
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,260.13,199.98
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,251.71,193.23
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,175.42,134.21
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,100.76,75.42
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,238.37,185.48
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,373.63,289.42
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,259.8,201.33
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,154.31,118.43
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,108.42,82.35
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,62.84,45.79
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,122.84,94.65
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,178.76,139.41
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,153.67,119.25
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,129.6,99.93
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,105.24,80.37
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,82.66,62.07
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,71.28,49.22
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,50.83,31.66
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,25.65,12.53
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,14.47,2.21
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,29.22,18.09
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,49.17,35.36
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,68.75,52.12
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,89.27,69.52
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,109.66,86.53
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,130.08,103.2
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,150.89,119.92
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,119.32,93.48
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,89.35,68.43
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,97.26,74.6
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,105.18,80.68
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,83.69,62.92
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,62.86,45.79
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,65.29,47.6
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,67.72,49.38
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,69.66,50.89
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,71.61,52.4
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,152.4,116.99
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,234.84,181.47
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,124.33,94.67
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,17.4,8.56
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,27.07,16.48
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,36.74,24.37
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,28.52,17.68
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,20.29,10.99
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,28.99,18.14
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,37.69,25.29
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,99.06,75.27
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,160.75,124.89
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,87.32,65.97
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,14.48,6.35
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,10.13,2.79
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,71.89,26.85
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,152.53,112.1
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,214.7,166.9
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,287.78,229.42
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,160.73,129.44
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.3,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,71.06,53.42
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,139.07,108.64
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,91.73,69.75
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,47.36,33.33
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,35.75,23.77
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,24.15,14.21
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,70.62,51.95
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,117.82,89.57
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,154.88,118.86
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,192.19,148.03
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,203.79,156.65
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,215.35,165.24
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,183.06,139.99
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,151.25,115.06
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,161.86,123.51
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,172.42,131.85
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,136.38,103.62
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,100.76,75.52
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,95.38,71.37
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,90.01,67.2
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,96.82,72.79
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,103.61,78.39
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,92.89,69.96
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,82.21,61.53
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,68.16,50.4
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,54.11,39.13
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,154.82,115.45
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,224.78,160.53
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,173.46,117.6
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,127.12,80.5
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,80.94,47.38
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,44.7,25.3
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,21.55,8.52
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,10.12,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,20.27,10.62
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,34.29,22.81
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,48.73,35.19
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,63.87,48.09
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,78.96,60.75
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,88.69,68.77
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,98.48,76.72
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,101.01,78.6
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,103.68,80.58
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,136.54,107.25
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,169.65,133.78
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,171.64,135.04
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,173.74,136.47
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,202.36,159.05
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,231.11,181.44
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,202.1,158.08
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,173.54,135.1
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,226.81,177.72
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,280.21,219.84
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,273.79,214.59
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,267.41,209.55
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,316.4,248.61
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,358.12,281.58
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,263.91,207.49
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,170.09,132.55
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,161.33,125.82
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,152.67,119.05
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,125.13,97.03
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,97.78,74.99
