Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,34.58,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,90.35,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,168.83,122.0
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,250.92,197.03
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,313.91,253.9
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,382.38,313.67
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,435.93,359.15
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,494.63,406.81
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,543.24,444.71
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,591.56,480.98
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,630.96,509.24
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,668.78,535.29
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,699.58,555.95
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,727.95,574.66
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,749.42,587.33
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,763.59,594.72
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,775.43,600.97
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,783.99,604.77
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,787.32,603.97
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,787.22,600.78
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,779.91,595.2
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,769.19,587.45
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,752.94,574.86
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,733.44,560.19
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,708.27,543.34
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,680.25,523.53
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,646.61,499.11
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,610.63,472.39
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,570.02,442.21
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,528.63,410.49
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,481.79,373.04
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,434.13,333.82
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,382.08,290.18
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,330.71,246.01
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,275.74,198.48
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,223.37,152.75
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,168.35,106.71
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,117.98,66.58
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,68.39,32.96
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,30.22,12.66
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,10.68,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,38.27,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,153.09,110.98
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,277.67,220.62
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,342.05,280.61
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,411.25,343.06
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,469.4,394.14
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,525.65,441.97
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,575.03,482.56
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,623.92,521.33
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,665.25,552.98
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,704.92,581.05
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,736.21,601.52
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,764.75,619.5
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,787.32,632.96
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,806.66,644.13
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,818.47,651.16
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,826.65,655.66
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,828.68,654.85
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,826.96,651.52
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,819.44,645.67
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,808.19,637.33
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,791.11,623.75
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,770.49,607.8
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,744.07,588.87
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,714.49,567.61
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,679.51,540.76
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,641.89,511.4
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,599.91,478.05
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,555.96,442.35
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,507.04,401.81
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,457.32,359.54
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,403.33,313.07
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,349.61,265.58
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,292.8,214.86
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,237.34,164.82
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,179.57,114.58
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,126.8,71.03
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,73.75,34.11
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,31.28,12.19
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,10.05,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,38.59,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,99.42,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,176.79,126.69
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,255.69,202.32
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,318.29,259.71
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,383.13,317.29
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,438.08,364.48
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,494.38,410.88
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,542.02,450.12
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,589.29,488.01
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,628.78,517.99
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,666.62,545.97
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,697.79,567.88
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,726.5,587.77
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,747.75,600.88
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,761.7,608.56
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,773.68,616.34
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,782.39,621.83
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,785.3,622.05
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,784.79,619.96
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,777.67,614.62
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,767.15,606.99
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,750.94,594.2
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,731.52,579.23
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,706.62,561.41
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,678.88,540.37
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,644.9,513.12
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,608.67,483.78
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,569.89,452.83
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,527.98,418.79
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,481.06,380.04
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,433.48,339.77
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,381.44,295.25
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,330.1,250.24
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,275.51,202.18
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,223.58,156.01
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,167.85,108.48
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,118.57,68.46
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,69.52,34.54
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,31.65,13.81
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.16,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.44,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.88,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,19.3,9.33
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,31.93,21.28
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,47.9,35.45
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,63.7,49.37
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,79.97,63.4
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,96.18,77.13
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,164.28,135.2
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,230.91,190.85
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,214.74,176.07
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,190.16,154.42
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,249.62,203.31
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,303.14,246.38
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,278.46,224.91
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,253.27,203.24
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,204.68,163.57
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,164.63,130.53
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,119.87,93.78
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,76.43,57.92
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,96.92,74.81
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,117.71,91.83
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,115.19,89.77
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,112.68,87.77
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,69.64,52.39
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,27.05,17.02
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,160.69,128.53
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,293.66,235.97
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,306.27,246.81
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,311.45,251.68
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,198.38,159.79
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,90.99,71.1
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,81.25,63.31
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,71.54,55.36
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,61.86,47.22
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,52.18,38.97
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,41.53,29.85
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,30.89,20.61
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,21.23,12.08
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.27
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,8.67,1.01
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,14.46,6.62
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,21.22,12.71
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,27.99,18.77
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,35.24,25.19
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,42.49,31.54
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,45.39,34.03
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,48.3,36.48
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,52.66,40.08
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,57.02,43.65
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,62.35,48.11
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,67.68,52.57
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,100.66,80.49
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,134.47,108.85
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,122.6,98.71
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,110.94,88.81
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,137.99,111.48
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,165.2,134.13
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,119.75,96.05
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,75.46,58.72
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,50.76,37.7
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,26.09,16.65
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,37.21,26.16
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,48.33,35.67
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,66.24,50.95
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,84.17,66.22
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,51.22,38.31
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,18.34,10.17
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,54.6,41.41
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,90.99,72.63
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,82.22,65.39
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,73.47,58.12
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,62.82,49.0
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,52.18,39.78
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,42.01,30.86
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,31.86,21.84
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,22.19,13.18
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.54,4.18
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.26,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.44,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.89,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,4.34,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.78,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,7.23,0.65
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,8.68,1.9
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,26.06,17.0
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,43.46,32.01
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,56.53,43.17
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,69.61,54.26
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,69.62,54.13
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,69.62,54.02
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,54.61,41.05
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,39.62,28.17
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,38.66,27.31
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,37.69,26.46
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,73.03,56.33
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,108.85,86.3
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,126.25,100.75
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,143.7,115.23
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,197.92,160.48
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,252.03,205.11
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,165.81,134.09
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,82.24,64.11
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,46.88,34.25
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,11.59,4.23
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,154.8,126.31
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,292.03,239.71
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,262.37,214.86
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,233.64,190.93
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,207.55,169.22
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,181.84,147.52
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,153.98,123.56
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,127.03,100.24
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,99.96,77.05
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,74.33,55.17
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,50.36,35.29
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,29.18,16.88
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,14.64,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.93,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,12.05,3.29
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,20.26,11.49
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,30.41,20.62
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,40.56,29.7
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,51.21,39.03
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,61.99,48.31
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,48.78,36.84
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,35.72,25.47
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,39.11,28.35
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,42.5,31.21
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,69.13,53.96
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,96.26,76.84
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,87.14,68.8
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,78.35,61.17
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,44.46,32.4
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.62,3.47
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,65.28,50.05
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,120.83,96.51
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,106.34,84.31
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,91.99,72.35
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,129.48,103.5
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,167.3,134.45
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,130.35,104.03
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,93.95,73.88
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,126.46,101.19
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,159.15,128.43
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,109.64,87.38
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,60.9,46.46
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,89.54,70.93
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,118.32,95.39
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,106.52,85.59
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,94.76,75.78
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,172.26,133.37
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,214.91,155.48
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,162.59,109.76
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,116.23,71.4
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,69.91,37.59
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,32.88,15.09
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.61,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,67.95,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,157.3,101.78
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,243.48,191.12
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,303.53,248.78
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,373.22,313.17
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,430.54,365.45
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,489.89,417.92
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,363.45,310.38
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,189.27,157.64
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,207.2,172.46
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,225.12,186.87
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,177.66,146.19
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,138.33,112.18
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,118.94,95.5
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,100.09,79.33
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,107.53,85.33
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,114.98,91.28
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,130.97,104.31
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,146.99,117.28
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,132.78,105.48
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,118.73,93.85
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,128.64,102.09
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,138.55,110.33
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,122.58,97.17
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,106.74,84.1
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,106.72,84.21
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,106.71,84.33
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,85.14,66.4
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,63.8,48.56
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,82.23,64.26
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,100.75,80.02
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,90.48,71.65
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,80.25,63.22
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,161.73,125.5
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,213.2,157.06
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,160.6,111.8
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,115.43,74.77
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,70.04,41.88
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,35.81,19.28
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,47.99,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,130.1,81.83
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,209.12,164.07
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,271.72,221.79
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,340.56,282.97
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,394.83,330.52
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,451.21,378.0
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,499.14,416.99
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,547.29,454.77
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,380.24,317.16
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,165.06,134.01
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,187.83,153.07
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,210.83,171.38
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,221.6,179.43
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,232.36,187.48
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,348.18,281.96
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,449.19,361.48
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,452.13,361.83
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,454.26,362.32
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,457.66,364.88
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,460.17,366.77
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,452.6,360.5
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,444.25,353.7
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,421.8,336.12
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,399.41,318.62
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,444.93,355.41
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,481.1,383.34
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,500.19,397.54
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,504.26,399.05
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,419.05,330.87
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,343.18,270.37
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,302.86,236.84
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,264.12,203.91
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,221.59,167.59
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,180.83,132.49
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,138.91,97.92
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,100.62,66.81
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,62.67,38.37
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,31.57,16.42
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.92,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.85,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,52.13,29.61
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,101.19,79.49
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,140.61,116.44
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,182.38,155.12
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,224.66,193.65
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,269.76,234.07
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,203.19,175.27
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,123.6,103.36
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,115.0,95.68
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,107.06,88.54
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,149.56,125.48
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,192.7,162.58
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,278.13,237.04
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,365.98,312.34
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,333.55,283.57
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,308.47,261.06
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,369.27,313.45
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,421.73,358.25
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,447.18,380.15
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,471.25,400.81
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,391.45,332.06
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,308.4,260.14
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,299.88,253.15
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,291.24,245.97
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,274.2,231.63
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,257.41,217.5
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,240.25,203.07
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,223.26,188.72
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,176.12,148.02
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,134.03,111.66
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,120.18,100.08
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,106.4,88.4
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,91.72,75.61
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,77.11,62.72
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,62.09,49.39
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,47.16,35.95
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,33.27,23.22
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,19.3,9.93
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,9.65,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,51.96,0.0
