Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,271.0,251.0,3.8,1.0,403.0,476.42,404.17
2016,12,19,11,45,206.0,262.0,3.75,1.5,379.0,432.06,365.58
2016,12,19,12,0,141.0,273.0,3.7,2.0,355.0,394.71,332.36
2016,12,19,12,15,244.0,262.5,3.65,2.5,405.5,455.81,384.29
2016,12,19,12,30,347.0,252.0,3.6,3.0,456.0,521.7,438.42
2016,12,19,12,45,432.0,227.5,3.55,3.5,479.5,555.73,466.07
2016,12,19,13,0,517.0,203.0,3.5,4.0,503.0,579.86,485.66
2016,12,19,13,15,554.5,185.5,3.45,4.0,501.5,574.67,481.82
2016,12,19,13,30,592.0,168.0,3.4,4.0,500.0,566.06,475.22
2016,12,19,13,45,750.5,121.5,3.35,4.0,527.5,601.25,504.81
2016,12,19,14,0,909.0,75.0,3.3,4.0,555.0,619.67,519.94
2016,12,19,14,15,897.0,73.5,3.25,4.0,527.0,580.98,487.09
2016,12,19,14,30,885.0,72.0,3.2,4.0,499.0,540.46,452.41
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,473.47,395.5
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,409.47,340.31
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,362.81,298.68
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,317.49,257.25
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,268.36,211.59
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,221.16,167.24
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,171.46,122.28
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,126.94,83.4
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,81.03,47.02
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,42.69,21.03
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,12.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.0,15.5,0.15,1.5,33.0,81.66,0.0
2016,12,20,8,0,362.0,31.0,0.1,2.0,66.0,178.35,132.38
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,240.69,192.26
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,310.66,254.44
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,366.89,304.42
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,426.05,355.29
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,472.62,394.72
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,522.56,435.61
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,425.62,355.34
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,295.19,245.24
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,335.17,278.49
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,376.04,310.96
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,546.36,449.85
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,710.64,574.97
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,725.84,583.48
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,737.99,591.34
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,743.64,594.93
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,742.21,593.46
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,738.64,590.96
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,731.82,586.22
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,482.29,392.32
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,217.13,173.46
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,256.02,206.16
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,288.65,232.69
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,310.51,250.53
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,333.87,269.23
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,442.79,358.88
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,520.13,419.15
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,473.1,379.56
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,426.61,340.32
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,378.12,298.84
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,330.44,257.02
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,279.38,211.38
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,230.24,166.94
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,177.8,121.54
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,130.46,81.68
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,82.65,45.59
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,43.95,20.77
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,11.95,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,80.64,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,176.75,129.93
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,239.81,191.88
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,310.63,256.05
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,367.32,306.81
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,427.17,358.36
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,474.04,397.95
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,524.21,438.76
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,565.95,471.63
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,606.68,503.01
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,499.67,412.87
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,362.06,296.38
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,375.88,306.76
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,388.92,315.95
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,384.31,310.7
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,378.81,304.84
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,408.37,327.99
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,437.37,350.34
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,494.53,396.48
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,542.17,434.7
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,516.99,413.37
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,491.47,392.13
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,588.44,471.69
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,659.85,529.31
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,631.94,505.6
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,599.37,478.8
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,561.91,448.61
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,522.81,416.58
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,428.21,340.41
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,344.91,273.2
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,348.15,273.04
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,334.86,256.86
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,282.91,211.2
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,232.54,166.52
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,179.73,121.1
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,131.98,81.17
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,83.95,45.31
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,45.2,20.89
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,11.89,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,73.88,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,161.77,117.81
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,224.7,179.32
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,295.72,243.69
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,353.63,296.37
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,415.11,350.7
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,464.95,393.61
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,515.51,435.74
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,555.08,467.96
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,596.43,500.69
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,629.46,525.53
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,660.55,548.08
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,685.15,564.6
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,707.2,579.0
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,721.94,587.72
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,733.68,594.2
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,739.99,596.65
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,747.3,600.23
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,743.91,597.04
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,737.21,591.59
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,724.03,580.56
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,707.73,567.4
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,686.31,551.59
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,662.04,532.74
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,632.03,509.03
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,599.68,483.17
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,564.34,454.49
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,525.56,422.59
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,454.44,364.52
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,389.92,311.34
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,346.36,274.41
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,303.8,237.49
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,257.9,197.29
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,213.49,157.84
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,166.97,117.37
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,124.36,81.19
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,80.79,47.55
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,44.51,22.79
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,13.48,0.54
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,20.06,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,44.09,28.78
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,76.69,58.4
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,115.88,92.72
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,146.44,119.54
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,177.77,146.54
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,206.63,170.89
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,235.89,195.06
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,259.91,214.31
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,283.59,232.93
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,234.81,191.33
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,185.02,148.68
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,195.5,156.48
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,206.03,164.15
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,227.33,181.24
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,256.26,204.3
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,257.43,204.55
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,251.45,199.27
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,252.84,200.28
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,254.2,201.29
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,303.15,240.4
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,344.3,272.75
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,342.59,271.48
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,340.27,269.86
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,225.81,178.59
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,114.62,88.29
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,125.95,97.73
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,137.27,107.06
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,108.65,83.99
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,80.29,60.95
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,72.52,54.8
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,64.76,48.59
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,156.0,118.48
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,218.86,159.4
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,169.04,117.61
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,125.82,82.46
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,81.94,49.61
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,46.92,25.93
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,15.9,2.31
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,62.32,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,138.36,95.18
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,198.37,151.46
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,267.08,211.12
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,324.0,260.3
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,384.64,311.2
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,433.89,351.87
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,484.19,392.25
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,399.42,322.86
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,286.23,228.82
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,307.49,245.26
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,328.46,260.94
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,218.64,172.59
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,114.34,87.15
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,273.4,216.21
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,424.73,334.8
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,382.81,299.98
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,333.03,259.56
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,339.84,264.89
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,346.31,269.88
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,214.91,167.08
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,87.09,64.66
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,74.97,55.04
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,62.85,45.33
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,71.57,52.42
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,80.29,59.53
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,104.27,78.92
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,128.38,98.39
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,75.91,56.29
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,24.13,14.18
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,21.71,12.28
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,19.3,10.35
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,134.48,99.48
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,221.42,159.61
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,172.29,118.16
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,127.79,81.85
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,83.02,48.77
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,48.04,25.81
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.87,2.79
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,72.5,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,161.19,110.17
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,223.5,170.62
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,294.14,233.16
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,349.96,282.76
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,409.06,333.76
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,380.04,310.89
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,332.66,271.25
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,214.51,173.64
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,87.69,66.62
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,186.84,148.32
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,286.57,228.97
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,224.71,177.69
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,157.63,122.12
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,117.73,89.95
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,79.32,58.88
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,88.56,66.15
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,97.96,73.52
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,107.37,81.02
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,116.79,88.53
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,110.79,83.55
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,104.82,78.65
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,161.34,123.84
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,218.08,168.74
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,183.8,141.63
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,150.32,115.13
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,185.27,143.64
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,221.81,173.17
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,130.13,100.13
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,41.53,28.41
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,37.66,25.39
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,33.79,22.32
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,141.65,105.84
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,222.24,161.69
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,173.1,120.9
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,129.84,86.11
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,84.91,53.07
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,50.6,29.89
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,19.72,5.59
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,67.09,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,148.48,100.46
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,210.92,159.53
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,281.84,220.31
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,340.01,270.12
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,402.09,321.58
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,451.52,361.8
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,501.89,401.5
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,287.78,232.97
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,35.73,23.75
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,197.09,156.6
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,362.44,286.89
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,395.32,311.18
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,428.33,335.75
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,416.02,324.91
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,402.24,313.11
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,571.55,446.75
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,726.41,561.96
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,573.72,444.77
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,409.68,315.58
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,561.72,435.86
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,691.39,533.44
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,524.47,405.11
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,359.5,275.82
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,365.37,281.49
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,369.01,284.68
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,455.71,353.44
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,514.69,398.07
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,471.29,362.7
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,427.48,326.96
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,379.97,288.07
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,333.18,248.91
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,281.86,205.55
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,233.59,164.38
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,182.38,122.05
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,136.41,84.91
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,89.47,50.74
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,51.76,26.57
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,15.59,3.79
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,8.85,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,17.37,7.61
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,31.39,20.45
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,46.26,33.48
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,62.67,47.61
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,78.97,61.43
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,94.66,74.49
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,110.33,87.28
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,177.76,143.23
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,242.76,195.83
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,197.96,158.16
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,147.27,115.72
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,156.98,123.21
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,166.73,130.56
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,335.87,267.98
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,501.92,396.03
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,546.89,429.86
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,598.54,468.7
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,596.48,465.99
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,592.58,462.38
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,475.95,371.81
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,357.4,278.48
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,326.48,254.96
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,296.44,231.57
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,294.25,230.27
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,291.37,228.28
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,280.26,219.84
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,268.64,210.94
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,261.71,205.72
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,250.0,196.47
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,223.62,175.39
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,197.83,154.58
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,222.92,169.9
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,228.45,165.92
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,177.8,123.54
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,133.63,87.49
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,88.38,53.51
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,51.99,28.84
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,20.95,7.9
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,8.85,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,9.34,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,18.34,8.0
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,34.91,22.75
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,52.05,37.35
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,71.27,53.53
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,90.32,69.33
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,109.22,84.94
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,128.23,100.43
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,145.51,114.2
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,163.08,128.02
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,298.82,239.01
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,434.91,346.5
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,434.43,343.79
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,423.61,333.65
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,456.22,358.48
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,480.21,376.59
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,538.7,422.0
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,604.26,471.49
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,525.9,409.6
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,448.41,348.11
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,569.75,444.26
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,672.48,522.95
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,544.24,422.72
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,416.65,322.14
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,357.69,276.67
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,297.63,229.86
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,304.04,235.32
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,304.04,235.5
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,332.91,258.25
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,350.7,270.91
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,347.02,265.82
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,332.66,250.45
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,283.5,208.75
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,236.44,168.37
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,185.56,126.1
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,139.68,88.65
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,93.45,53.8
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,55.51,28.57
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,20.81,8.21
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,9.83,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,37.51,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,104.53,71.17
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,144.43,112.6
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,180.44,146.29
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,218.55,181.08
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,257.75,216.06
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,291.62,245.74
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,325.25,274.56
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,354.53,298.61
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,382.94,321.44
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,347.3,290.03
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,314.6,260.58
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,336.06,277.95
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,357.31,294.96
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,399.62,329.99
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,442.12,364.83
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,492.52,405.6
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,534.28,439.08
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,558.44,458.89
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,587.62,482.34
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,525.76,430.33
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,471.89,384.58
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,459.82,375.0
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,446.83,364.55
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,410.39,334.9
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,380.12,310.07
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,359.49,293.43
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,338.33,276.17
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,379.64,310.37
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,400.28,325.57
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,391.34,315.11
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,371.57,293.8
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,317.75,244.64
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,265.49,196.34
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,209.89,146.52
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,158.52,101.42
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,105.91,59.51
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,60.64,28.58
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,21.52,9.83
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.49,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.96,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.93,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.89,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.85,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,4.82,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,5.78,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,6.75,0.23
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,41.04,29.92
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,75.46,59.18
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,82.39,64.88
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,89.32,70.58
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,178.04,144.97
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,266.37,216.75
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,278.07,226.05
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,289.65,235.54
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,237.5,192.61
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,181.06,145.85
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,272.61,221.91
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,358.46,291.35
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,290.54,235.78
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,219.31,177.25
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,156.34,125.99
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,94.93,74.98
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,134.73,108.53
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,174.71,141.89
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,155.84,126.32
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,137.25,111.02
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,107.66,86.37
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,78.34,61.69
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,71.06,55.64
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,63.79,49.53
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,55.56,42.53
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,47.33,35.46
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,39.11,28.38
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,30.89,21.18
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,22.67,13.86
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,14.46,6.51
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,8.19,0.16
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
